Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/18  19:00:00,369.816056231,73.4588579576,0.0,0.0,220.879908,53.238744,314.318054995,274.040920507,4.83426,35.4428744873
 01/18  20:00:00,370.307636152,73.4588579576,0.0,0.0,220.879908,53.238744,439.238468188,425.728383921,4.83426,8.67582426701
 01/18  21:00:00,370.41175279,73.4588579576,0.0,0.0,220.879908,53.238744,535.269759696,521.768282491,4.83426,8.66721720461
 01/18  22:00:00,117.854775812,0.0,0.0,0.0,43.513341876,52.539744,13.5012435694,0.0,4.83426,8.6669835694
 01/18  23:00:00,117.608198869,0.0,0.0,0.0,43.513341876,52.539744,13.4715085836,0.0,4.83426,8.63724858365
 01/18  24:00:00,118.630976886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/19  01:00:00,117.643710164,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/19  02:00:00,117.623344908,0.0,0.0,0.0,43.513341876,52.539744,13.4504999829,0.0,4.83426,8.61623998291
 01/19  03:00:00,117.595610802,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/19  04:00:00,117.576287009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/19  05:00:00,117.996551304,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/19  06:00:00,117.952689894,0.0,0.0,0.0,43.513341876,52.539744,13.4506090373,0.0,4.83426,8.61634903726
 01/19  07:00:00,193.575994577,73.4588579576,0.0,0.0,43.513341876,53.238744,1710.99547998,1706.14121998,4.83426,0.02
 01/19  08:00:00,364.996492335,73.4588579576,0.0,0.0,220.879908,53.238744,1503.73274413,1481.39923596,4.83426,17.4992481647
 01/19  09:00:00,445.396662409,73.4588579576,0.00171711190223,0.0,220.879908,145.652643033,1135.1342011,1072.47956628,36.25695,26.3976848269
 01/19  10:00:00,445.505727261,73.4588579576,0.00102630691943,0.0,220.879908,145.652643033,858.456919256,786.685365271,36.25695,35.5146039853
 01/19  11:00:00,451.017613825,73.6079199017,0.00172579388815,0.0,220.879908,151.653867033,613.207109038,529.307834645,48.3426,35.5566743931
 01/19  12:00:00,452.337854373,74.2978759558,0.0,0.0,220.879908,151.653867033,410.37645479,317.45844056,48.3426,44.5754142299
 01/19  13:00:00,459.52146693,75.5198647702,6.82341672843,0.0,220.879908,151.653867033,286.791594601,202.693046159,48.3426,35.7559484411
 01/19  14:00:00,490.31953778,76.5770778728,42.0116076385,0.0,220.879908,145.652643033,236.899284974,167.973011583,24.1713,44.7549733919
 01/19  15:00:00,538.415147911,77.4482290832,88.7321476795,0.0,220.879908,145.652643033,166.49244969,106.798199633,24.1713,35.5229500569
 01/19  16:00:00,580.411643534,78.0546732369,137.624483285,0.0,220.879908,137.835547516,89.211946688,48.7971044013,4.83426,35.5805822867
 01/19  17:00:00,599.430018613,76.0136971926,163.551106629,0.0,220.879908,133.019064,56.3902427655,16.2256509768,4.83426,35.3303317887
 01/19  18:00:00,485.254360513,74.0354643558,131.346999511,0.0,220.879908,53.238744,67.9909408835,36.6521817018,4.83426,26.5044991817
 01/19  19:00:00,426.488048763,73.5230195984,55.9161486252,0.0,220.879908,53.238744,119.627232679,79.3462199514,4.83426,35.4467527275
 01/19  20:00:00,373.760349757,73.4626379952,3.50377211919,0.0,220.879908,53.238744,153.514529782,140.003641242,4.83426,8.67662853995
 01/19  21:00:00,370.164579738,73.4588579576,0.0,0.0,220.879908,53.238744,218.261162544,204.759200377,4.83426,8.66770216715
 01/19  22:00:00,117.927509728,0.0,0.0,0.0,43.513341876,52.539744,13.5017144504,0.0,4.83426,8.66745445041
 01/19  23:00:00,117.666371246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/19  24:00:00,118.650972813,0.0,0.0,0.0,43.513341876,52.539744,13.4625717311,0.0,4.83426,8.62831173108
 01/20  01:00:00,117.68607167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/20  02:00:00,117.679677158,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/20  03:00:00,117.666142353,0.0,0.0,0.0,43.513341876,52.539744,13.4506962588,0.0,4.83426,8.6164362588
 01/20  04:00:00,117.644135779,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/20  05:00:00,119.741139692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/20  06:00:00,119.391454624,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/20  07:00:00,194.123111041,73.4588579576,0.0,0.0,43.513341876,53.238744,1439.52972096,1426.079196,4.83426,8.61626496143
 01/20  08:00:00,364.944478953,73.4588579576,0.0,0.0,220.879908,53.238744,1236.76472493,1214.42948994,4.83426,17.5009749886
 01/20  09:00:00,445.384805906,73.4588579576,0.00146837674038,0.0,220.879908,145.652643033,946.799787683,884.144331258,36.25695,26.3985064248
 01/20  10:00:00,445.481125791,73.4596974445,0.00208344625277,0.0,220.879908,145.652643033,791.106682966,719.332567234,36.25695,35.5171657326
 01/20  11:00:00,450.83076177,73.5222203727,0.00156784903366,0.0,220.879908,151.653867033,582.516217794,498.61676272,48.3426,35.5568550742
 01/20  12:00:00,451.796028197,73.7818776165,0.0,0.0,220.879908,151.653867033,386.942089905,302.934985487,48.3426,35.6645044186
 01/20  13:00:00,458.361950502,74.2586267641,6.92786328761,0.0,220.879908,151.653867033,300.391032554,207.35392517,48.3426,44.694507384
 01/20  14:00:00,490.153369682,74.7402935454,43.6698312654,0.0,220.879908,145.652643033,234.620838167,165.690375522,24.1713,44.7591626449
 01/20  15:00:00,530.431242053,75.1878204859,83.0200916663,0.0,220.879908,145.652643033,166.388870502,106.691891187,24.1713,35.525679315
 01/20  16:00:00,542.102926333,74.8513804891,102.702873969,0.0,220.879908,137.835547516,106.803216303,66.3849006988,4.83426,35.5840556041
 01/20  17:00:00,534.043065534,73.8899428225,100.67810601,0.0,220.879908,133.019064,62.0557100387,21.8911926655,4.83426,35.3302573732
 01/20  18:00:00,426.785860598,73.4651292598,73.9213764749,0.0,220.879908,53.238744,93.0202381934,61.6809795436,4.83426,26.5049986498
 01/20  19:00:00,405.041363181,73.4588579576,34.7468324003,0.0,220.879908,53.238744,134.058789087,93.7824779147,4.83426,35.4420511727
 01/20  20:00:00,372.913759092,73.4588579576,3.10533685806,0.0,220.879908,53.238744,164.251791011,150.741383396,4.83426,8.67614761479
 01/20  21:00:00,369.762821674,73.4588579576,0.0,0.0,220.879908,53.238744,233.988001653,220.486667499,4.83426,8.66707415417
 01/20  22:00:00,117.611016984,0.0,0.0,0.0,43.513341876,52.539744,13.5010938688,0.0,4.83426,8.66683386884
 01/20  23:00:00,117.686519957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/20  24:00:00,118.678323084,0.0,0.0,0.0,43.513341876,52.539744,13.4627292194,0.0,4.83426,8.6284692194
 01/21  01:00:00,117.737150729,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  02:00:00,117.72324202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  03:00:00,117.698079422,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  04:00:00,117.67075664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  05:00:00,118.074782609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  06:00:00,118.041995012,0.0,0.0,0.0,43.513341876,52.539744,13.4445566854,0.0,4.83426,8.61029668544
 01/21  07:00:00,118.077914914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  08:00:00,111.984578998,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  09:00:00,100.046269248,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  10:00:00,100.093731727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  11:00:00,100.098112826,0.0,0.0,0.0,43.513341876,52.539744,22.2146983215,0.0,4.83426,17.3804383215
 01/21  12:00:00,100.934667487,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  13:00:00,100.04175999,0.0,0.0,0.0,43.513341876,52.539744,13.4799160577,0.0,4.83426,8.64565605765
 01/21  14:00:00,100.131397723,0.0,0.0,0.0,43.513341876,52.539744,13.4742327276,0.0,4.83426,8.63997272761
 01/21  15:00:00,100.185671469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  16:00:00,100.154295852,0.0,0.0,0.0,43.513341876,52.539744,13.4740079442,0.0,4.83426,8.63974794421
 01/21  17:00:00,99.9395219355,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  18:00:00,99.9364470878,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  19:00:00,117.859540054,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  20:00:00,118.282390995,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  21:00:00,118.242552348,0.0,0.0,0.0,43.513341876,52.539744,13.4446734117,0.0,4.83426,8.61041341174
 01/21  22:00:00,118.022863983,0.0,0.0,0.0,43.513341876,52.539744,22.3791279916,0.0,4.83426,17.5448679916
 01/21  23:00:00,117.678529072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  24:00:00,118.560307484,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  01:00:00,117.673537882,0.0,0.0,0.0,43.513341876,52.539744,13.4445961381,0.0,4.83426,8.61033613814
 01/22  02:00:00,117.671176036,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  03:00:00,117.668938482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  04:00:00,117.666928041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  05:00:00,118.093309505,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  06:00:00,118.07735944,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  07:00:00,118.113672609,0.0,0.0,0.0,43.513341876,52.539744,13.4446175819,0.0,4.83426,8.61035758192
 01/22  08:00:00,112.006838522,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  09:00:00,100.054784833,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  10:00:00,100.079592524,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  11:00:00,100.067803486,0.0,0.0,0.0,43.513341876,52.539744,22.2178096278,0.0,4.83426,17.3835496278
 01/22  12:00:00,100.908826214,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  13:00:00,100.02856943,0.0,0.0,0.0,43.513341876,52.539744,13.4800634426,0.0,4.83426,8.64580344258
 01/22  14:00:00,100.102410165,0.0,0.0,0.0,43.513341876,52.539744,13.4800473229,0.0,4.83426,8.64578732291
 01/22  15:00:00,100.124487401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  16:00:00,100.115953033,0.0,0.0,0.0,43.513341876,52.539744,13.4739709282,0.0,4.83426,8.63971092821
 01/22  17:00:00,99.9221989231,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  18:00:00,99.9164849831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  19:00:00,117.828339959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  20:00:00,118.256988777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  21:00:00,118.229330845,0.0,0.0,0.0,43.513341876,52.539744,13.4446350538,0.0,4.83426,8.61037505378
 01/22  22:00:00,118.021216788,0.0,0.0,0.0,43.513341876,52.539744,22.3790508811,0.0,4.83426,17.5447908811
 01/22  23:00:00,117.672975128,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  24:00:00,118.557321919,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/23  01:00:00,117.683438265,0.0,0.0,0.0,43.513341876,52.539744,13.4506599725,0.0,4.83426,8.61639997247
 01/23  02:00:00,117.674838605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/23  03:00:00,117.667398258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/23  04:00:00,117.67531575,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/23  05:00:00,118.119405791,0.0,0.0,0.0,43.513341876,52.539744,13.4504895479,0.0,4.83426,8.61622954794
 01/23  06:00:00,118.078864835,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/23  07:00:00,192.744878373,73.4588579576,0.00212654050248,0.0,43.513341876,53.238744,889.122737512,884.268477512,4.83426,0.02
 01/23  08:00:00,364.208351996,73.4588579576,0.0,0.0,220.879908,53.238744,738.940706417,716.606598786,4.83426,17.4998476305
 01/23  09:00:00,444.579455847,73.4588579576,0.00389242142757,0.0,220.879908,145.652643033,557.459367025,494.802462389,36.25695,26.3999546362
 01/23  10:00:00,444.618750062,73.4588579576,0.00344098218273,0.0,220.879908,145.652643033,519.376018736,447.604997014,36.25695,35.5140717212
 01/23  11:00:00,450.627664275,73.4588579576,0.00223086603028,0.0,220.879908,151.653867033,521.065169861,437.169626497,48.3426,35.5529433639
 01/23  12:00:00,451.522420027,73.4588579576,0.0,0.0,220.879908,151.653867033,473.616683362,380.69321852,48.3426,44.5808648413
 01/23  13:00:00,450.621951394,73.4588579576,0.0,0.0,220.879908,151.653867033,450.582202527,357.549450366,48.3426,44.6901521615
 01/23  14:00:00,444.658268865,73.4588579576,0.0,0.0,220.879908,145.652643033,405.956571532,345.975464925,24.1713,35.8098066065
 01/23  15:00:00,444.64315139,73.4588579576,0.0,0.0,220.879908,145.652643033,379.859635676,315.440125039,24.1713,40.2482106372
 01/23  16:00:00,436.777964708,73.4588579576,0.0,0.0,220.879908,137.835547516,307.845280661,263.27283229,4.83426,39.7381883709
 01/23  17:00:00,431.728984119,73.4588579576,0.0,0.0,220.879908,133.019064,164.744642247,133.407825928,4.83426,26.5025563196
 01/23  18:00:00,351.945750235,73.4588579576,0.0,0.0,220.879908,53.238744,248.51543656,217.176660859,4.83426,26.5045157011
 01/23  19:00:00,369.88647145,73.4588579576,0.0,0.0,220.879908,53.238744,273.631998765,233.353344807,4.83426,35.4443939583
 01/23  20:00:00,370.305373087,73.4588579576,0.0,0.0,220.879908,53.238744,252.591875812,239.081406256,4.83426,8.67620955603
 01/23  21:00:00,370.275538001,73.4588579576,0.0,0.0,220.879908,53.238744,262.029677089,248.527814732,4.83426,8.6676023574
 01/23  22:00:00,118.028082031,0.0,0.0,0.0,43.513341876,52.539744,13.5016779089,0.0,4.83426,8.66741790889
 01/23  23:00:00,117.756011472,0.0,0.0,0.0,43.513341876,52.539744,13.4712581044,0.0,4.83426,8.63699810445
 01/23  24:00:00,118.69438447,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/24  01:00:00,117.775799938,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/24  02:00:00,117.766093454,0.0,0.0,0.0,43.513341876,52.539744,13.4505845792,0.0,4.83426,8.61632457919
 01/24  03:00:00,117.763702733,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/24  04:00:00,117.757977728,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/24  05:00:00,119.924708707,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/24  06:00:00,119.585509942,0.0,0.0,0.0,43.513341876,52.539744,13.4506929273,0.0,4.83426,8.61643292725
 01/24  07:00:00,193.233515489,73.4588579576,0.0,0.0,43.513341876,53.238744,775.92976939,771.07550939,4.83426,0.02
 01/24  08:00:00,364.130594811,73.4588579576,0.0,0.0,220.879908,53.238744,639.216027199,616.881768737,4.83426,17.4999984623
 01/24  09:00:00,444.578950945,73.4588579576,0.00272018335287,0.0,220.879908,145.652643033,507.413959035,444.760968082,36.25695,26.396040953
 01/24  10:00:00,444.635613867,73.4588579576,0.00312114695478,0.0,220.879908,145.652643033,507.962973193,436.189975,36.25695,35.5160481929
 01/24  11:00:00,450.638486099,73.4588579576,0.00239614897349,0.0,220.879908,151.653867033,480.358764473,396.457982393,48.3426,35.5581820799
 01/24  12:00:00,451.53343372,73.4588579576,0.0,0.0,220.879908,151.653867033,430.704151536,337.784614045,48.3426,44.5769374907
 01/24  13:00:00,450.634383549,73.4588579576,0.0,0.0,220.879908,151.653867033,383.736465948,299.637607945,48.3426,35.7562580026
 01/24  14:00:00,451.858141434,73.4588579576,7.07833913241,0.0,220.879908,145.652643033,320.214459272,251.286131293,24.1713,44.757027979
 01/24  15:00:00,465.296163038,73.4588579576,20.2955223469,0.0,220.879908,145.652643033,276.753776654,217.058284079,24.1713,35.5241925749
 01/24  16:00:00,485.829327834,73.5026422177,48.1279330973,0.0,220.879908,137.835547516,166.943796621,126.530072209,4.83426,35.5794644121
 01/24  17:00:00,512.719211289,73.4588579576,79.5899961118,0.0,220.879908,133.019064,64.8046360226,24.6379511875,4.83426,35.332424835
 01/24  18:00:00,410.187018547,73.4588579576,57.2376959663,0.0,220.879908,53.238744,106.26041144,74.9225240765,4.83426,26.5036273633
 01/24  19:00:00,394.500537872,73.4588579576,24.1668714488,0.0,220.879908,53.238744,153.477216591,113.197159198,4.83426,35.4457973928
 01/24  20:00:00,371.239802035,73.4588579576,1.34378105431,0.0,220.879908,53.238744,214.355515943,200.845520857,4.83426,8.6757350859
 01/24  21:00:00,369.862723193,73.4588579576,0.0,0.0,220.879908,53.238744,293.435336096,279.934125556,4.83426,8.6669505401
 01/24  22:00:00,117.670516053,0.0,0.0,0.0,43.513341876,52.539744,13.5002097855,0.0,4.83426,8.66594978546
 01/24  23:00:00,117.700879499,0.0,0.0,0.0,43.513341876,52.539744,13.4713539102,0.0,4.83426,8.63709391017
 01/24  24:00:00,118.666420653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/25  01:00:00,117.717151118,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/25  02:00:00,117.692116559,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/25  03:00:00,117.670799408,0.0,0.0,0.0,43.513341876,52.539744,13.4504901965,0.0,4.83426,8.61623019647
 01/25  04:00:00,117.653264823,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/25  05:00:00,118.06859833,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/25  06:00:00,118.022067221,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/25  07:00:00,193.552788184,73.4588579576,0.0,0.0,43.513341876,53.238744,1549.71204015,1536.26144306,4.83426,8.61633708556
 01/25  08:00:00,365.037318819,73.4588579576,0.0,0.0,220.879908,53.238744,1252.71234501,1230.37909252,4.83426,17.4989924916
 01/25  09:00:00,445.448130557,73.4588579576,0.00203784868295,0.0,220.879908,145.652643033,968.662084588,906.006558883,36.25695,26.3985757056
 01/25  10:00:00,444.877604586,73.4710165715,0.00162774349233,0.0,220.879908,145.652643033,540.771585518,468.996121982,36.25695,35.5185135357
 01/25  11:00:00,570.779478057,73.8680881651,117.512655375,0.0,220.879908,151.653867033,169.361995093,85.4632961122,48.3426,35.556098981
 01/25  12:00:00,707.472553994,75.0711691215,251.421449074,0.0,220.879908,151.653867033,84.1191884082,0.107541217518,48.3426,35.6690471907
 01/25  13:00:00,849.627295173,76.4681433577,392.465638129,0.0,220.879908,151.653867033,93.0330271446,0.0,48.3426,44.6904271446
 01/25  14:00:00,936.204453139,77.8751490265,483.325261282,0.0,220.879908,145.652643033,68.9383064686,0.0130191176631,24.1713,44.7539873509
 01/25  15:00:00,999.916217197,79.5975258606,545.177349248,0.0,220.879908,145.652643033,59.6976015512,0.0,24.1713,35.5263015512
 01/25  16:00:00,1016.27976169,80.9765412771,567.910381255,0.0,220.879908,137.835547516,40.4226683853,0.00448763999699,4.83426,35.5839207453
 01/25  17:00:00,1038.67792171,78.1280802138,598.167245793,0.0,220.879908,133.019064,40.176144135,0.00997111891323,4.83426,35.3319130161
 01/25  18:00:00,838.286321446,75.0614717281,480.942140673,0.0,220.879908,53.238744,31.3374181097,0.0,4.83426,26.5031581097
 01/25  19:00:00,596.940736186,73.8347472923,227.330321805,0.0,220.879908,53.238744,46.5832897424,6.30102970517,4.83426,35.4480000372
 01/25  20:00:00,503.4601951,73.553801852,131.439448802,0.0,220.879908,53.238744,41.6743790661,28.1637776338,4.83426,8.67634143231
 01/25  21:00:00,427.3989732,73.4870974985,56.4012498067,0.0,220.879908,53.238744,97.2223537246,83.7207619434,4.83426,8.66733178114
 01/25  22:00:00,118.03527844,0.0,0.0,0.0,43.513341876,52.539744,13.5012925145,0.0,4.83426,8.6670325145
 01/25  23:00:00,117.772127142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/25  24:00:00,118.719177572,0.0,0.0,0.0,43.513341876,52.539744,13.4624694261,0.0,4.83426,8.62820942615
 01/26  01:00:00,117.767823817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/26  02:00:00,117.753229394,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/26  03:00:00,117.767953939,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/26  04:00:00,117.759555523,0.0,0.0,0.0,43.513341876,52.539744,13.4505620208,0.0,4.83426,8.61630202082
 01/26  05:00:00,118.158033158,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/26  06:00:00,118.110724715,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/26  07:00:00,193.394996615,73.4588579576,0.00138534975549,0.0,43.513341876,53.238744,1018.03350082,1013.17924082,4.83426,0.02
 01/26  08:00:00,364.194127903,73.4588579576,0.0,0.0,220.879908,53.238744,680.370038553,649.295427436,4.83426,26.2403511167
 01/26  09:00:00,448.980283918,73.4755350596,4.41632826668,0.0,220.879908,145.652643033,358.002790828,295.349089589,36.25695,26.3967512392
 01/26  10:00:00,528.238991924,73.8753768963,82.1058589391,0.0,220.879908,145.652643033,192.32257347,121.67903641,36.25695,34.3865870605
 01/26  11:00:00,634.85008914,74.9517450984,180.623612673,0.0,220.879908,151.653867033,95.2677331269,10.2495782361,48.3426,36.6755548907
 01/26  12:00:00,733.079530638,76.287597853,276.00412973,0.0,220.879908,151.653867033,84.0204041601,0.0101288399092,48.3426,35.6676753202
 01/26  13:00:00,762.73198624,77.5698940558,305.258469384,0.0,220.879908,151.653867033,93.0327422291,0.0,48.3426,44.6901422291
 01/26  14:00:00,728.034785372,78.4768699422,275.99738151,0.0,220.879908,145.652643033,68.9574550634,0.0260721279125,24.1713,44.7600829355
 01/26  15:00:00,682.175178269,79.0850734919,229.995887604,0.0,220.879908,145.652643033,63.4612348171,3.76280126362,24.1713,35.5271335535
 01/26  16:00:00,636.10499559,79.4818152557,191.719989832,0.0,220.879908,137.835547516,60.4432536446,20.0275249343,4.83426,35.5814687102
 01/26  17:00:00,570.614580714,76.5914966878,134.594256716,0.0,220.879908,133.019064,51.4777346007,20.1413615156,4.83426,26.5021130851
 01/26  18:00:00,422.388270789,74.278614882,68.999575403,0.0,220.879908,53.238744,105.400563667,65.2363002337,4.83426,35.3300034329
 01/26  19:00:00,372.544773213,73.557859003,5.6194421456,0.0,220.879908,53.238744,188.173736927,156.753895121,4.83426,26.5855818058
 01/26  20:00:00,370.234634017,73.4649434274,0.0,0.0,220.879908,53.238744,356.561131008,334.394968449,4.83426,17.3319025581
 01/26  21:00:00,370.628421182,73.4588579576,0.0,0.0,220.879908,53.238744,560.488015777,555.633755777,4.83426,0.02
 01/26  22:00:00,117.811099538,0.0,0.0,0.0,43.513341876,52.539744,13.5018743753,0.0,4.83426,8.66761437531
 01/26  23:00:00,117.59313367,0.0,0.0,0.0,43.513341876,52.539744,13.4713249639,0.0,4.83426,8.63706496388
 01/26  24:00:00,118.616914828,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  01:00:00,117.615199322,0.0,0.0,0.0,43.513341876,52.539744,13.4505090131,0.0,4.83426,8.61624901308
 01/27  02:00:00,117.610932087,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  03:00:00,117.582620774,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  04:00:00,117.574838104,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  05:00:00,119.672374171,0.0,0.0,0.0,43.513341876,52.539744,13.4506106337,0.0,4.83426,8.61635063366
 01/27  06:00:00,119.304276606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  07:00:00,194.209504136,73.4588579576,0.0,0.0,43.513341876,53.238744,1777.5307633,1772.6765033,4.83426,0.02
 01/27  08:00:00,364.949532407,73.4588579576,0.0,0.0,220.879908,53.238744,1577.70408406,1555.37008036,4.83426,17.4997437026
 01/27  09:00:00,445.338031116,73.4588579576,0.00137816826245,0.0,220.879908,145.652643033,1244.5713132,1181.91620204,36.25695,26.3981611528
 01/27  10:00:00,445.479369107,73.4774895488,0.000897393457821,0.0,220.879908,145.652643033,920.360095571,848.586289401,36.25695,35.5168561697
 01/27  11:00:00,451.140244265,73.8285146738,0.00161139397932,0.0,220.879908,151.653867033,553.714375967,469.822070806,48.3426,35.5497051606
 01/27  12:00:00,452.567424868,74.5810744716,0.0,0.0,220.879908,151.653867033,342.792255174,249.873501686,48.3426,44.5761534884
 01/27  13:00:00,491.81000999,75.4491125809,38.8290358857,0.0,220.879908,151.653867033,251.634215495,162.400454283,48.3426,40.891161212
 01/27  14:00:00,526.122543454,76.3170865329,77.7648562399,0.0,220.879908,145.652643033,196.300823841,132.523525018,24.1713,39.6059988225
 01/27  15:00:00,569.410971282,77.1047071948,119.878873813,0.0,220.879908,145.652643033,141.650964998,81.9523094431,24.1713,35.5273555548
 01/27  16:00:00,595.935336228,77.6711665573,153.477585775,0.0,220.879908,137.835547516,91.2174920907,41.9148114317,4.83426,44.4684206589
 01/27  17:00:00,570.6782764,75.7105878771,135.416565996,0.0,220.879908,133.019064,51.6257006098,20.2860610629,4.83426,26.5053795469
 01/27  18:00:00,440.08987734,73.9423190259,86.7895916029,0.0,220.879908,53.238744,90.3104421068,58.9731203554,4.83426,26.5030617513
 01/27  19:00:00,386.353922858,73.4933190434,19.3241435812,0.0,220.879908,53.238744,157.095047535,116.813728686,4.83426,35.447058849
 01/27  20:00:00,369.713848198,73.4588579576,0.0,0.0,220.879908,53.238744,227.98571092,214.474863818,4.83426,8.67658710222
 01/27  21:00:00,369.736768488,73.4588579576,0.0,0.0,220.879908,53.238744,308.725345173,295.224359687,4.83426,8.6667254862
 01/27  22:00:00,117.542214407,0.0,0.0,0.0,43.513341876,52.539744,13.5018534826,0.0,4.83426,8.6675934826
 01/27  23:00:00,117.610440812,0.0,0.0,0.0,43.513341876,52.539744,13.4716448222,0.0,4.83426,8.6373848222
 01/27  24:00:00,118.625436266,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  01:00:00,117.633413764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  02:00:00,117.631715755,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  03:00:00,117.620384183,0.0,0.0,0.0,43.513341876,52.539744,13.4443187845,0.0,4.83426,8.6100587845
 01/28  04:00:00,117.605347628,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  05:00:00,118.013073449,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  06:00:00,117.965128177,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  07:00:00,117.981652676,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  08:00:00,108.887343912,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  09:00:00,99.9601155678,0.0,0.0,0.0,43.513341876,52.539744,13.4445158426,0.0,4.83426,8.61025584262
 01/28  10:00:00,100.053237356,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  11:00:00,100.095044303,0.0,0.0,0.0,43.513341876,52.539744,13.5360941129,0.0,4.83426,8.70183411295
 01/28  12:00:00,100.983654678,0.0,0.0,0.0,43.513341876,52.539744,13.4798602356,0.0,4.83426,8.64560023561
 01/28  13:00:00,100.117529012,0.0,0.0,0.0,43.513341876,52.539744,13.4798353624,0.0,4.83426,8.64557536236
 01/28  14:00:00,100.201166322,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  15:00:00,100.224420536,0.0,0.0,0.0,43.513341876,52.539744,13.4743264569,0.0,4.83426,8.6400664569
 01/28  16:00:00,100.187563906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  17:00:00,99.9567016559,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  18:00:00,99.9243082849,0.0,0.0,0.0,43.513341876,52.539744,13.4446198659,0.0,4.83426,8.61035986592
 01/28  19:00:00,114.849645575,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  20:00:00,118.261444982,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  21:00:00,118.222525157,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  22:00:00,118.011583089,0.0,0.0,0.0,43.513341876,52.539744,31.139302686,0.0,4.83426,26.305042686
 01/28  23:00:00,117.675915607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  24:00:00,118.563677167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  01:00:00,117.669954196,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  02:00:00,117.660541537,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  03:00:00,117.652816975,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  04:00:00,117.649930999,0.0,0.0,0.0,43.513341876,52.539744,13.4445703154,0.0,4.83426,8.6103103154
 01/29  05:00:00,118.075672358,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  06:00:00,118.052031147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  07:00:00,118.083820849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  08:00:00,108.991252821,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  09:00:00,100.034972928,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  10:00:00,100.065813147,0.0,0.0,0.0,43.513341876,52.539744,13.4504534841,0.0,4.83426,8.61619348407
 01/29  11:00:00,100.068732124,0.0,0.0,0.0,43.513341876,52.539744,13.5352386497,0.0,4.83426,8.70097864973
 01/29  12:00:00,100.921535038,0.0,0.0,0.0,43.513341876,52.539744,13.4797967056,0.0,4.83426,8.64553670555
 01/29  13:00:00,100.064369539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  14:00:00,100.178087951,0.0,0.0,0.0,43.513341876,52.539744,13.4797658282,0.0,4.83426,8.64550582817
 01/29  15:00:00,100.231741861,0.0,0.0,0.0,43.513341876,52.539744,13.4740771187,0.0,4.83426,8.63981711869
 01/29  16:00:00,100.238747405,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  17:00:00,100.076960251,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  18:00:00,100.081691181,0.0,0.0,0.0,43.513341876,52.539744,13.4445662098,0.0,4.83426,8.6103062098
 01/29  19:00:00,114.95634964,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  20:00:00,118.368471685,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  21:00:00,118.232589734,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  22:00:00,117.97309925,0.0,0.0,0.0,43.513341876,52.539744,31.1382781509,0.0,4.83426,26.3040181509
 01/29  23:00:00,117.629138581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  24:00:00,118.533847101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/30  01:00:00,117.626289369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/30  02:00:00,117.621681821,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/30  03:00:00,117.624923366,0.0,0.0,0.0,43.513341876,52.539744,13.4506154503,0.0,4.83426,8.61635545034
 01/30  04:00:00,117.622983971,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/30  05:00:00,118.045130985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/30  06:00:00,118.001700566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/30  07:00:00,193.347743569,73.4588579576,0.0,0.0,43.513341876,53.238744,1225.04261003,1211.59218423,4.83426,8.6161657999
 01/30  08:00:00,362.024964106,73.4588579576,0.0,0.0,220.879908,53.238744,1087.79946884,1065.46595301,4.83426,17.4992558364
 01/30  09:00:00,445.017172777,73.4588579576,0.0023601419513,0.0,220.879908,145.652643033,729.838248398,667.185542186,36.25695,26.3957562116
 01/30  10:00:00,444.648214027,73.4588579576,0.00308683254399,0.0,220.879908,145.652643033,545.683475479,473.914722379,36.25695,35.5118030998
 01/30  11:00:00,450.610110657,73.4980800304,0.00189516436156,0.0,220.879908,151.653867033,433.65351726,349.759919729,48.3426,35.5509975317
 01/30  12:00:00,468.677573494,74.1053890442,16.3358355024,0.0,220.879908,151.653867033,284.144694872,200.138524342,48.3426,35.6635705294
 01/30  13:00:00,526.454835791,75.0774128886,73.2801711543,0.0,220.879908,151.653867033,207.088453425,114.060416979,48.3426,44.685436446
 01/30  14:00:00,555.542400813,76.0537803508,107.036229845,0.0,220.879908,145.652643033,162.131058406,93.2078987324,24.1713,44.7518596739
 01/30  15:00:00,594.844202639,76.976756546,145.14770206,0.0,220.879908,145.652643033,114.200073405,54.5006979112,24.1713,35.5280754936
 01/30  16:00:00,652.843115127,77.4787113706,210.040622508,0.0,220.879908,137.835547516,52.2249170178,11.8151450827,4.83426,35.575511935
 01/30  17:00:00,661.989592928,75.5078103202,226.064491834,0.0,220.879908,133.019064,39.4132292788,8.07682697755,4.83426,26.5021423012
 01/30  18:00:00,555.904069052,74.0279065444,201.274317492,0.0,220.879908,53.238744,48.4471481923,8.2839636954,4.83426,35.3289244969
 01/30  19:00:00,468.541865123,73.5359930348,100.398579596,0.0,220.879908,53.238744,88.3050426016,54.8612630482,4.83426,28.6095195534
 01/30  20:00:00,380.211093251,73.4623348288,9.83969167135,0.0,220.879908,53.238744,148.263729094,128.073997046,4.83426,15.3554720475
 01/30  21:00:00,370.201891464,73.4588579576,0.0,0.0,220.879908,53.238744,196.850583857,183.349469437,4.83426,8.6668544202
 01/30  22:00:00,117.981574352,0.0,0.0,0.0,43.513341876,52.539744,13.5008598116,0.0,4.83426,8.6665998116
 01/30  23:00:00,117.701123274,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/30  24:00:00,118.665615109,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/31  01:00:00,117.704324095,0.0,0.0,0.0,43.513341876,52.539744,13.4504184832,0.0,4.83426,8.61615848323
 01/31  02:00:00,117.699813648,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/31  03:00:00,117.691313789,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/31  04:00:00,117.678384724,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/31  05:00:00,119.788237456,0.0,0.0,0.0,43.513341876,52.539744,13.4505045404,0.0,4.83426,8.61624454037
 01/31  06:00:00,119.453843519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/31  07:00:00,193.862143545,73.4588579576,0.0,0.0,43.513341876,53.238744,1090.96080193,1086.10654193,4.83426,0.02
 01/31  08:00:00,361.857547713,73.4588579576,0.0,0.0,220.879908,53.238744,952.121803429,929.788825481,4.83426,17.4987179478
 01/31  09:00:00,445.050013559,73.4588579576,0.00219416833728,0.0,220.879908,145.652643033,717.970663972,655.316229646,36.25695,26.3974843259
 01/31  10:00:00,444.806207798,73.4588579576,0.00296619088213,0.0,220.879908,145.652643033,625.617205583,553.85095694,36.25695,35.5092986438
 01/31  11:00:00,450.728379328,73.4588579576,0.00212211941043,0.0,220.879908,151.653867033,586.667432234,502.777230093,48.3426,35.5476021408
 01/31  12:00:00,451.584856941,73.4588579576,0.0,0.0,220.879908,151.653867033,515.906965243,422.991288014,48.3426,44.5730772297
 01/31  13:00:00,450.63157598,73.4588579576,0.0,0.0,220.879908,151.653867033,446.064511085,353.783658129,48.3426,43.9382529556
 01/31  14:00:00,444.650029023,73.4588579576,0.0,0.0,220.879908,145.652643033,404.261294781,343.543385386,24.1713,36.5466093946
 01/31  15:00:00,444.653079504,73.4780663835,0.0,0.0,220.879908,145.652643033,369.960327309,310.264674329,24.1713,35.5243529797
 01/31  16:00:00,436.864060445,73.5557684723,0.0,0.0,220.879908,137.835547516,268.406240172,219.107665759,4.83426,44.4643144133
 01/31  17:00:00,431.7049009,73.4588579576,0.0,0.0,220.879908,133.019064,115.198029191,83.8608652971,4.83426,26.502903894
 01/31  18:00:00,351.913163648,73.4588579576,0.0,0.0,220.879908,53.238744,230.15066527,198.818495277,4.83426,26.4979099932
 01/31  19:00:00,366.866097105,73.4588579576,0.0,0.0,220.879908,53.238744,280.6217925,240.347107369,4.83426,35.4404251317
 01/31  20:00:00,369.829691143,73.4588579576,0.0,0.0,220.879908,53.238744,262.200086205,248.68970917,4.83426,8.67611703472
 01/31  21:00:00,369.836708589,73.4588579576,0.0,0.0,220.879908,53.238744,299.994172047,286.492547781,4.83426,8.66736426617
 01/31  22:00:00,117.661710646,0.0,0.0,0.0,43.513341876,52.539744,13.5013628217,0.0,4.83426,8.66710282174
 01/31  23:00:00,117.724523528,0.0,0.0,0.0,43.513341876,52.539744,13.4712093675,0.0,4.83426,8.63694936752
 01/31  24:00:00,118.682179831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  01:00:00,117.760375146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  02:00:00,117.748482447,0.0,0.0,0.0,43.513341876,52.539744,13.4504515495,0.0,4.83426,8.61619154953
 02/01  03:00:00,117.73865031,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  04:00:00,117.728983295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  05:00:00,118.143478487,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  06:00:00,118.09745675,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  07:00:00,192.891478457,73.4588579576,0.0,0.0,43.513341876,53.238744,1100.84704512,1087.39679612,4.83426,8.61598899413
 02/01  08:00:00,361.559806851,73.4588579576,0.0,0.0,220.879908,53.238744,937.107882353,914.774975085,4.83426,17.4986472677
 02/01  09:00:00,444.75347389,73.4588579576,0.00182283769521,0.0,220.879908,145.652643033,684.084959475,621.430741487,36.25695,26.3972679877
 02/01  10:00:00,444.602938536,73.4634728269,0.00299563219946,0.0,220.879908,145.652643033,512.186944942,440.424814863,36.25695,35.5051800797
 02/01  11:00:00,450.839920493,73.7477513558,0.0017274052005,0.0,220.879908,151.653867033,402.25702092,318.367899602,48.3426,35.5465213179
 02/01  12:00:00,459.583343115,74.4570599997,7.02540249694,0.0,220.879908,151.653867033,287.593384151,203.590635282,48.3426,35.6601488692
 02/01  13:00:00,482.789127674,74.9327780296,30.3272301575,0.0,220.879908,151.653867033,251.17503146,158.149050602,48.3426,44.683380858
 02/01  14:00:00,520.038176448,75.6260662478,72.2902784779,0.0,220.879908,145.652643033,189.316999036,120.397879124,24.1713,44.7478199116
 02/01  15:00:00,542.243115624,76.1332045443,93.8354443488,0.0,220.879908,145.652643033,155.814371517,96.1226207558,24.1713,35.520450761
 02/01  16:00:00,561.293917672,76.7595279402,119.922045157,0.0,220.879908,137.835547516,96.1380637075,55.725717089,4.83426,35.5780866185
 02/01  17:00:00,567.669348711,74.1961028318,133.751353535,0.0,220.879908,133.019064,48.8031766006,17.4663504582,4.83426,26.5025661424
 02/01  18:00:00,463.275471612,73.6106557355,109.889251432,0.0,220.879908,53.238744,80.1219806813,39.9606589128,4.83426,35.3270617685
 02/01  19:00:00,407.8082778,73.4766923153,40.446431303,0.0,220.879908,53.238744,130.174791936,89.9008646563,4.83426,35.4396672796
 02/01  20:00:00,370.204304234,73.4588579576,0.0,0.0,220.879908,53.238744,239.331387538,225.820550498,4.83426,8.67657703986
 02/01  21:00:00,370.229368375,73.4588579576,0.0,0.0,220.879908,53.238744,366.855488091,353.353853353,4.83426,8.66737473809
 02/01  22:00:00,117.880464201,0.0,0.0,0.0,43.513341876,52.539744,13.5013638271,0.0,4.83426,8.66710382706
 02/01  23:00:00,117.629580608,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  24:00:00,118.636681189,0.0,0.0,0.0,43.513341876,52.539744,13.4625067058,0.0,4.83426,8.62824670583
 02/02  01:00:00,117.666857003,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  02:00:00,117.66951539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  03:00:00,117.641201277,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  04:00:00,117.600716099,0.0,0.0,0.0,43.513341876,52.539744,13.4505027822,0.0,4.83426,8.61624278217
 02/02  05:00:00,118.019681539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  06:00:00,118.001018955,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  07:00:00,193.512150004,73.4588579576,0.0,0.0,43.513341876,53.238744,1433.00226901,1428.14800901,4.83426,0.02
 02/02  08:00:00,362.036935336,73.4588579576,0.0,0.0,220.879908,53.238744,1177.36713612,1155.03364338,4.83426,17.4992327389
 02/02  09:00:00,445.457310634,73.4588579576,0.00177058621851,0.0,220.879908,145.652643033,928.697796581,866.043267886,36.25695,26.3975786958
 02/02  10:00:00,445.534874392,73.4588579576,0.00247304941736,0.0,220.879908,145.652643033,810.496156876,738.730209198,36.25695,35.5089976789
 02/02  11:00:00,450.954194972,73.4588579576,0.00181546882318,0.0,220.879908,151.653867033,658.847392718,574.957558816,48.3426,35.5472339014
 02/02  12:00:00,451.56445173,73.4923113073,0.0,0.0,220.879908,151.653867033,466.187274527,373.272577387,48.3426,44.5720971395
 02/02  13:00:00,456.037381441,73.9109858614,4.96120726774,0.0,220.879908,151.653867033,324.112547816,231.089968664,48.3426,44.6799791519
 02/02  14:00:00,497.678690953,74.7621366789,51.0589801893,0.0,220.879908,145.652643033,216.902426134,156.930420005,24.1713,35.800706129
 02/02  15:00:00,536.156304598,74.9750828481,88.8852928814,0.0,220.879908,145.652643033,159.408836396,99.7143057344,24.1713,35.5232306616
 02/02  16:00:00,544.565185348,75.3874212296,104.63214329,0.0,220.879908,137.835547516,114.423247901,65.1285476955,4.83426,44.4604402058
 02/02  17:00:00,553.638035873,74.6685939631,119.358229172,0.0,220.879908,133.019064,51.0818773226,19.745694484,4.83426,26.5019228386
 02/02  18:00:00,451.936966321,73.7245053666,98.5974080492,0.0,220.879908,53.238744,78.6124531776,47.2788139518,4.83426,26.4993792257
 02/02  19:00:00,399.139168491,73.4740191551,31.9110894235,0.0,220.879908,53.238744,135.804992655,95.5296130236,4.83426,35.4411196311
 02/02  20:00:00,370.181404383,73.4588579576,0.0,0.0,220.879908,53.238744,170.185952372,156.675686364,4.83426,8.67600600877
 02/02  21:00:00,370.181217464,73.4588579576,0.0,0.0,220.879908,53.238744,298.599525884,285.098008872,4.83426,8.66725701195
 02/02  22:00:00,117.871586103,0.0,0.0,0.0,43.513341876,52.539744,13.5012451333,0.0,4.83426,8.66698513333
 02/02  23:00:00,117.627473325,0.0,0.0,0.0,43.513341876,52.539744,13.4711308873,0.0,4.83426,8.63687088731
 02/02  24:00:00,118.641690065,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  01:00:00,117.671901711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  02:00:00,117.661843207,0.0,0.0,0.0,43.513341876,52.539744,13.4503954893,0.0,4.83426,8.6161354893
 02/03  03:00:00,117.641488419,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  04:00:00,117.619984585,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  05:00:00,119.722967902,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  06:00:00,119.372102009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  07:00:00,194.194770379,73.4588579576,0.0,0.0,43.513341876,53.238744,1496.98320765,1483.53262433,4.83426,8.61632331218
 02/03  08:00:00,362.012215502,73.4588579576,0.0,0.0,220.879908,53.238744,1285.4171019,1263.08494733,4.83426,17.4978945715
 02/03  09:00:00,445.43192368,73.4588579576,0.00188525586499,0.0,220.879908,145.652643033,973.232191297,910.579455684,36.25695,26.3957856131
 02/03  10:00:00,445.225600259,73.4846986733,0.00112774817976,0.0,220.879908,145.652643033,697.440897132,625.680333636,36.25695,35.5036134952
 02/03  11:00:00,450.988387343,73.8217393091,0.00187334689424,0.0,220.879908,151.653867033,473.079426866,389.193506783,48.3426,35.5433200829
 02/03  12:00:00,475.526356744,74.7397252652,22.4246199816,0.0,220.879908,151.653867033,274.306921987,190.307626795,48.3426,35.6566951924
 02/03  13:00:00,549.697884821,75.7027301756,95.6049996913,0.0,220.879908,151.653867033,177.090689324,84.064935882,48.3426,44.6831534417
 02/03  14:00:00,632.047853257,76.9790866529,181.952155499,0.0,220.879908,145.652643033,86.3622171958,17.4421879684,24.1713,44.7487292274
 02/03  15:00:00,727.324630972,78.0312133432,275.649151467,0.0,220.879908,145.652643033,59.6878551557,0.0,24.1713,35.5165551557
 02/03  16:00:00,811.512271791,78.8846090211,366.374065659,0.0,220.879908,137.835547516,40.4080442265,0.0,4.83426,35.5737842265
 02/03  17:00:00,814.363273014,76.9338244335,376.193818396,0.0,220.879908,133.019064,31.3453984744,0.0114880784791,4.83426,26.4996503959
 02/03  18:00:00,645.560725039,74.6610250308,289.729059246,0.0,220.879908,53.238744,40.1594490203,0.0,4.83426,35.3251890203
 02/03  19:00:00,554.508544633,73.704618213,185.320893755,0.0,220.879908,53.238744,50.8754690966,12.5282458806,4.83426,33.512963216
 02/03  20:00:00,474.010617179,73.5168002283,102.834035389,0.0,220.879908,53.238744,67.0686480519,51.6807774253,4.83426,10.5536106266
 02/03  21:00:00,413.472353581,73.4665706481,43.0742396504,0.0,220.879908,53.238744,108.990585653,95.4896984688,4.83426,8.6666271845
 02/03  22:00:00,117.700705856,0.0,0.0,0.0,43.513341876,52.539744,13.5006129709,0.0,4.83426,8.66635297094
 02/03  23:00:00,117.757147781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  24:00:00,118.718815032,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  01:00:00,117.774845424,0.0,0.0,0.0,43.513341876,52.539744,13.4445279653,0.0,4.83426,8.61026796534
 02/04  02:00:00,117.75704557,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  03:00:00,117.722389958,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  04:00:00,117.691816429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  05:00:00,118.107570492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  06:00:00,118.043015196,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  07:00:00,118.042601929,0.0,0.0,0.0,43.513341876,52.539744,13.4445090811,0.0,4.83426,8.6102490811
 02/04  08:00:00,108.965051164,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  09:00:00,100.068250997,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  10:00:00,100.179215612,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  11:00:00,100.248995295,0.0,0.0,0.0,43.513341876,52.539744,22.2148829178,0.0,4.83426,17.3806229178
 02/04  12:00:00,101.129416057,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  13:00:00,100.303170412,0.0,0.0,0.0,43.513341876,52.539744,13.4797091734,0.0,4.83426,8.64544917344
 02/04  14:00:00,100.424635018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  15:00:00,100.481089829,0.0,0.0,0.0,43.513341876,52.539744,13.4738171745,0.0,4.83426,8.63955717452
 02/04  16:00:00,144.042941243,1.0614242965,41.998265771,0.0,43.513341876,52.539744,13.474235208,0.0,4.83426,8.63997520805
 02/04  17:00:00,192.662203285,2.07662372353,89.2948708931,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  18:00:00,131.203616326,0.692207907843,29.9127690146,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  19:00:00,115.105926354,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  20:00:00,118.425427692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  21:00:00,118.315763124,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  22:00:00,118.084825764,0.0,0.0,0.0,43.513341876,52.539744,31.1367124974,0.0,4.83426,26.3024524974
 02/04  23:00:00,117.709874006,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  24:00:00,118.575240847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  01:00:00,117.638377301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  02:00:00,117.61558583,0.0,0.0,0.0,43.513341876,52.539744,13.4445055978,0.0,4.83426,8.61024559778
 02/05  03:00:00,117.605260596,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  04:00:00,117.592373704,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  05:00:00,117.995572915,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  06:00:00,117.937765622,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  07:00:00,117.956847808,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  08:00:00,108.876908794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  09:00:00,99.9878367871,0.0,0.0,0.0,43.513341876,52.539744,13.4505357559,0.0,4.83426,8.61627575591
 02/05  10:00:00,100.131560473,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  11:00:00,100.250348947,0.0,0.0,0.0,43.513341876,52.539744,13.5349913858,0.0,4.83426,8.70073138578
