Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/05  12:00:00,101.152985783,0.0,0.0,0.0,43.513341876,52.539744,13.4800213686,0.0,4.83426,8.64576136863
 02/05  13:00:00,100.340328326,0.0,0.0,0.0,43.513341876,52.539744,13.4799464137,0.0,4.83426,8.6456864137
 02/05  14:00:00,100.454595281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  15:00:00,100.514445264,0.0,0.0,0.0,43.513341876,52.539744,13.4737835569,0.0,4.83426,8.63952355689
 02/05  16:00:00,196.341347281,1.19895593549,93.5393409971,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  17:00:00,187.477914171,1.29168587559,84.7140321525,0.0,43.513341876,52.539744,13.4446213616,0.0,4.83426,8.61036136165
 02/05  18:00:00,184.634436403,1.38441581569,81.7757264156,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  19:00:00,112.204451791,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  20:00:00,118.621937615,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  21:00:00,118.528848342,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  22:00:00,118.263115331,0.0,0.0,0.0,43.513341876,52.539744,31.1341686179,0.0,4.83426,26.2999086179
 02/05  23:00:00,117.862378501,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  24:00:00,118.682861737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/06  01:00:00,117.790399856,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/06  02:00:00,117.774178569,0.0,0.0,0.0,43.513341876,52.539744,13.4501395735,0.0,4.83426,8.61587957349
 02/06  03:00:00,117.762467728,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/06  04:00:00,117.742414742,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/06  05:00:00,118.144890158,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/06  06:00:00,118.088069979,0.0,0.0,0.0,43.513341876,52.539744,13.4503612572,0.0,4.83426,8.61610125724
 02/06  07:00:00,192.582507285,73.4588579576,0.0,0.0,43.513341876,53.238744,833.941004671,829.086744671,4.83426,0.02
 02/06  08:00:00,361.318283934,73.4588579576,0.0,0.0,220.879908,53.238744,827.295463251,804.966104484,4.83426,17.4950987667
 02/06  09:00:00,444.642184102,73.4588579576,0.00244014373638,0.0,220.879908,145.652643033,605.884651928,543.23413367,36.25695,26.3935682577
 02/06  10:00:00,444.60772061,73.4588579576,0.00344603780929,0.0,220.879908,145.652643033,475.952561468,404.196196418,36.25695,35.4994150501
 02/06  11:00:00,450.620520626,73.459943639,0.00245893492815,0.0,220.879908,151.653867033,397.334829775,313.452142312,48.3426,35.5400874623
 02/06  12:00:00,470.65452464,73.501693567,18.7426801853,0.0,220.879908,151.653867033,286.040686814,202.045529086,48.3426,35.6525577277
 02/06  13:00:00,527.460604683,73.7796551548,75.1623894298,0.0,220.879908,151.653867033,195.325286607,102.305587308,48.3426,44.6770992991
 02/06  14:00:00,637.047458031,75.2416754333,187.988554709,0.0,220.879908,145.652643033,80.0842986156,11.1682523486,24.1713,44.744746267
 02/06  15:00:00,820.220721599,77.150749332,367.929912998,0.0,220.879908,145.652643033,59.6826004545,0.0,24.1713,35.5113004545
 02/06  16:00:00,988.562239508,78.6458596373,541.733882071,0.0,220.879908,137.835547516,40.400540522,0.0,4.83426,35.566280522
 02/06  17:00:00,1056.41938814,76.8921931223,615.770933391,0.0,220.879908,133.019064,31.3392897486,0.00918886359898,4.83426,26.495840885
 02/06  18:00:00,928.430389315,74.8780226162,569.464568397,0.0,220.879908,53.238744,40.1550925796,0.0,4.83426,35.3208325796
 02/06  19:00:00,741.635732136,73.8310323027,373.00653612,0.0,220.879908,53.238744,31.4465155552,0.0307990622063,4.83426,26.5814564929
 02/06  20:00:00,573.017959776,73.5556006481,199.691620953,0.0,220.879908,53.238744,26.9592831701,4.79410875364,4.83426,17.3309144165
 02/06  21:00:00,508.206237684,73.4937398751,135.747921296,0.0,220.879908,53.238744,45.1215187094,40.2672587094,4.83426,0.02
 02/06  22:00:00,118.209340499,0.0,0.0,0.0,43.513341876,52.539744,13.5013393474,0.0,4.83426,8.66707934742
 02/06  23:00:00,117.89799084,0.0,0.0,0.0,43.513341876,52.539744,13.4709855152,0.0,4.83426,8.6367255152
 02/06  24:00:00,118.797331226,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/07  01:00:00,117.882199628,0.0,0.0,0.0,43.513341876,52.539744,13.4487802943,0.0,4.83426,8.61452029428
 02/07  02:00:00,117.862695459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/07  03:00:00,117.87838975,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/07  04:00:00,117.894910566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/07  05:00:00,120.161196103,0.0,0.0,0.0,43.513341876,52.539744,13.4503295641,0.0,4.83426,8.61606956413
 02/07  06:00:00,119.767301831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/07  07:00:00,220.893915887,73.4588579576,27.3067272004,0.0,43.513341876,53.238744,426.309936653,421.455676653,4.83426,0.02
 02/07  08:00:00,394.140481046,73.4588579576,32.4754284852,0.0,220.879908,53.238744,352.823707829,330.493488839,4.83426,17.4959589896
 02/07  09:00:00,495.790726933,73.4588579576,50.3131924255,0.0,220.879908,145.652643033,256.266389359,193.618712644,36.25695,26.3907267156
 02/07  10:00:00,518.145398315,73.469508898,72.2417838017,0.0,220.879908,145.652643033,245.677068695,173.91604768,36.25695,35.5040710155
 02/07  11:00:00,535.922370773,73.5419559825,83.7745390936,0.0,220.879908,151.653867033,234.192734318,150.307335691,48.3426,35.5427986279
 02/07  12:00:00,596.43615739,73.7197373763,142.398353544,0.0,220.879908,151.653867033,155.929917961,63.0267104393,48.3426,44.5606075219
 02/07  13:00:00,765.56571543,74.5416871223,309.822392089,0.0,220.879908,151.653867033,84.9279893511,0.837362899386,48.3426,35.7480264517
 02/07  14:00:00,960.798423076,75.5177179228,508.475674422,0.0,220.879908,145.652643033,68.9148408573,0.00588814162523,24.1713,44.7376527157
 02/07  15:00:00,1027.54072208,76.8789914335,573.119144139,0.0,220.879908,145.652643033,59.6877617463,0.0,24.1713,35.5164617463
 02/07  16:00:00,1053.21648404,77.3054599582,605.858630029,0.0,220.879908,137.835547516,40.4001425634,0.0,4.83426,35.5658825634
 02/07  17:00:00,1094.01950149,74.9029685474,653.970400033,0.0,220.879908,133.019064,40.1663328621,0.0107144825791,4.83426,35.3213583795
 02/07  18:00:00,988.054038135,74.0046481134,628.976783283,0.0,220.879908,53.238744,31.3286410163,0.0,4.83426,26.4943810163
 02/07  19:00:00,963.954599125,73.6265159418,592.91910583,0.0,220.879908,53.238744,40.2630109837,0.0,4.83426,35.4287509837
 02/07  20:00:00,934.181640287,73.5331064271,557.573228463,0.0,220.879908,53.238744,13.5093686502,0.0,4.83426,8.67510865017
 02/07  21:00:00,822.498960723,73.4975396239,446.927039437,0.0,220.879908,53.238744,13.5003231923,0.0,4.83426,8.66606319226
 02/07  22:00:00,118.032337406,0.0,0.0,0.0,43.513341876,52.539744,13.5011069403,0.0,4.83426,8.66684694033
 02/07  23:00:00,118.080977511,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/07  24:00:00,118.998105124,0.0,0.0,0.0,43.513341876,52.539744,13.4624553446,0.0,4.83426,8.62819534455
 02/08  01:00:00,118.122731753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/08  02:00:00,118.121966949,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/08  03:00:00,118.116941663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/08  04:00:00,118.112423808,0.0,0.0,0.0,43.513341876,52.539744,13.4504829273,0.0,4.83426,8.61622292727
 02/08  05:00:00,118.613222898,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/08  06:00:00,118.567511341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/08  07:00:00,718.668112842,73.4588579576,518.38456597,0.0,43.513341876,53.238744,20.2769067,15.4226467,4.83426,0.02
 02/08  08:00:00,887.470811845,73.4588579576,518.430612286,0.0,220.879908,53.238744,25.1447758441,2.81505006624,4.83426,17.4954657779
 02/08  09:00:00,969.121467351,73.8744605892,516.140319688,0.0,220.879908,145.652643033,62.6492423347,0.0,36.25695,26.3922923347
 02/08  10:00:00,966.490367506,74.4745517052,512.686329236,0.0,220.879908,145.652643033,71.7563476909,0.0,36.25695,35.4993976909
 02/08  11:00:00,970.103622532,75.1196622688,509.513418712,0.0,220.879908,151.653867033,83.8791251774,0.0,48.3426,35.5365251774
 02/08  12:00:00,980.727185665,75.8148449258,518.337436182,0.0,220.879908,151.653867033,92.8991056307,0.0,48.3426,44.5565056307
 02/08  13:00:00,1000.17419607,76.5398441077,537.86720625,0.0,220.879908,151.653867033,84.0783034,0.0,48.3426,35.7357034
 02/08  14:00:00,1009.52994692,78.8651651625,550.419787946,0.0,220.879908,145.652643033,68.9167079624,0.00934458840353,24.1713,44.736063374
 02/08  15:00:00,1028.77761411,80.9334192024,567.55986988,0.0,220.879908,145.652643033,59.6806003467,0.0,24.1713,35.5093003467
 02/08  16:00:00,1043.50549492,83.5429447806,588.034293402,0.0,220.879908,137.835547516,40.3968842775,0.0,4.83426,35.5626242775
 02/08  17:00:00,1097.33326996,77.6305430441,653.010992169,0.0,220.879908,133.019064,40.1627853449,0.0101129154598,4.83426,35.3184124294
 02/08  18:00:00,1011.02995337,75.5128434228,648.90678622,0.0,220.879908,53.238744,31.3279825581,0.0,4.83426,26.4937225581
 02/08  19:00:00,1011.70296446,74.5194558327,638.863388146,0.0,220.879908,53.238744,40.2601942967,0.0,4.83426,35.4259342967
 02/08  20:00:00,1003.01621337,74.1318046157,623.781020488,0.0,220.879908,53.238744,13.5101125519,0.0,4.83426,8.67585255189
 02/08  21:00:00,999.009411363,73.9298238462,620.435415056,0.0,220.879908,53.238744,13.5010666245,0.0,4.83426,8.66680662454
 02/08  22:00:00,118.600980366,0.0,0.0,0.0,43.513341876,52.539744,13.500747165,0.0,4.83426,8.666487165
 02/08  23:00:00,118.214728974,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/08  24:00:00,119.092931315,0.0,0.0,0.0,43.513341876,52.539744,13.4622970678,0.0,4.83426,8.62803706783
 02/09  01:00:00,118.187556,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  02:00:00,118.146285456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  03:00:00,118.111902664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  04:00:00,118.059081515,0.0,0.0,0.0,43.513341876,52.539744,13.4504429398,0.0,4.83426,8.61618293984
 02/09  05:00:00,118.487798112,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  06:00:00,118.405001867,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  07:00:00,239.908839419,73.4588579576,46.9988483382,0.0,43.513341876,53.238744,312.747931312,307.893671312,4.83426,0.02
 02/09  08:00:00,387.527828799,73.4588579576,26.2182144106,0.0,220.879908,53.238744,331.125220806,300.057558495,4.83426,26.2334023107
 02/09  09:00:00,484.131482985,73.9003714241,38.6438919772,0.0,220.879908,145.652643033,215.352296035,161.497689474,36.25695,17.5976565605
 02/09  10:00:00,535.895780576,74.9589448797,88.6347755308,0.0,220.879908,145.652643033,156.790613394,85.0331931934,36.25695,35.5004702007
 02/09  11:00:00,627.724499416,76.380164104,172.333047236,0.0,220.879908,151.653867033,93.9815353654,10.1013340486,48.3426,35.5376013168
 02/09  12:00:00,728.126376871,77.9317896033,269.666647506,0.0,220.879908,151.653867033,92.9103757248,0.00918763404471,48.3426,44.5585880907
 02/09  13:00:00,793.202495815,79.8955142704,333.4544479,0.0,220.879908,151.653867033,88.7453907613,0.0,48.3426,40.4027907613
 02/09  14:00:00,883.998841297,81.5332414826,428.165034265,0.0,220.879908,145.652643033,64.2296851384,0.00510915452239,24.1713,40.0532759839
 02/09  15:00:00,987.184823925,83.2320342901,529.214111072,0.0,220.879908,145.652643033,59.6807967651,0.0,24.1713,35.5094967651
 02/09  16:00:00,1000.03371505,84.4777458886,548.56300624,0.0,220.879908,137.835547516,40.4003703516,0.00482064453562,4.83426,35.5612897071
 02/09  17:00:00,981.327708561,80.0952000009,539.496963882,0.0,220.879908,133.019064,40.1629054701,0.0116977090887,4.83426,35.3169477611
 02/09  18:00:00,717.455197913,75.7952723219,360.297989687,0.0,220.879908,53.238744,31.3272125667,0.0,4.83426,26.4929525667
 02/09  19:00:00,557.067833261,74.2224489242,190.488982117,0.0,220.879908,53.238744,49.0438281198,8.78377697262,4.83426,35.4257911472
 02/09  20:00:00,449.409625396,73.662135722,78.0107252689,0.0,220.879908,53.238744,71.3487366996,57.839586938,4.83426,8.67488976158
 02/09  21:00:00,385.793196243,73.5173492016,15.3407555915,0.0,220.879908,53.238744,118.512652122,105.012404217,4.83426,8.66598790505
 02/09  22:00:00,117.986523415,0.0,0.0,0.0,43.513341876,52.539744,13.5010136219,0.0,4.83426,8.66675362193
 02/09  23:00:00,117.726071413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  24:00:00,118.718991073,0.0,0.0,0.0,43.513341876,52.539744,13.4621372139,0.0,4.83426,8.6278772139
 02/10  01:00:00,117.742496579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  02:00:00,117.717829884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  03:00:00,117.66445247,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  04:00:00,117.63245521,0.0,0.0,0.0,43.513341876,52.539744,13.4504849061,0.0,4.83426,8.61622490608
 02/10  05:00:00,119.757197085,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  06:00:00,119.417518153,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  07:00:00,194.045119576,73.4588579576,0.00160556774732,0.0,43.513341876,53.238744,1529.58266567,1524.72840567,4.83426,0.02
 02/10  08:00:00,361.945028625,73.4588579576,0.0,0.0,220.879908,53.238744,1242.80742128,1211.74217449,4.83426,26.2309867895
 02/10  09:00:00,445.374174867,73.4588579576,0.00146243487894,0.0,220.879908,145.652643033,1009.98152117,950.567956486,36.25695,23.1566146844
 02/10  10:00:00,445.47773136,73.4707478342,0.00205302103556,0.0,220.879908,145.652643033,868.393242943,802.249958363,36.25695,29.8863345794
 02/10  11:00:00,451.728969502,73.6759856734,0.00142778126254,0.0,220.879908,151.653867033,782.215419517,698.33610734,48.3426,35.5367121773
 02/10  12:00:00,452.476145278,73.9952720888,0.0,0.0,220.879908,151.653867033,586.669564597,493.77107806,48.3426,44.5558865373
 02/10  13:00:00,451.667658519,74.5116463378,0.0,0.0,220.879908,151.653867033,465.120547976,372.201439577,48.3426,44.5765083985
 02/10  14:00:00,445.492025358,74.370782393,0.0,0.0,220.879908,145.652643033,398.324246682,338.284399183,24.1713,35.8685474988
 02/10  15:00:00,445.214688972,74.1020122329,0.0,0.0,220.879908,145.652643033,415.804530803,356.125298441,24.1713,35.5079323619
 02/10  16:00:00,437.292378209,74.027066281,0.0,0.0,220.879908,137.835547516,385.138643639,344.744930895,4.83426,35.5594527439
 02/10  17:00:00,431.643003078,73.4594308487,0.0,0.0,220.879908,133.019064,266.691772573,226.542275111,4.83426,35.3152374616
 02/10  18:00:00,351.876052175,73.4588579576,0.0,0.0,220.879908,53.238744,367.425712907,336.100201001,4.83426,26.4912519054
 02/10  19:00:00,363.901253808,73.4588579576,0.0,0.0,220.879908,53.238744,440.078521553,399.820656251,4.83426,35.4236053023
 02/10  20:00:00,369.96433093,73.4588579576,0.0,0.0,220.879908,53.238744,482.748801682,469.239881622,4.83426,8.67466006026
 02/10  21:00:00,370.14236498,73.4588579576,0.0,0.0,220.879908,53.238744,549.76175292,536.262758234,4.83426,8.66473468548
 02/10  22:00:00,117.530842315,0.0,0.0,0.0,43.513341876,52.539744,13.5007717676,0.0,4.83426,8.66651176758
 02/10  23:00:00,117.620582471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  24:00:00,118.650528186,0.0,0.0,0.0,43.513341876,52.539744,13.4619462469,0.0,4.83426,8.62768624685
 02/11  01:00:00,117.680616979,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  02:00:00,117.675515016,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  03:00:00,117.656144858,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  04:00:00,117.643789171,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  05:00:00,118.064698465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  06:00:00,118.030295581,0.0,0.0,0.0,43.513341876,52.539744,13.4445246937,0.0,4.83426,8.6102646937
 02/11  07:00:00,118.053326492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  08:00:00,108.954202649,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  09:00:00,100.027227584,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  10:00:00,100.109494592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  11:00:00,100.127509962,0.0,0.0,0.0,43.513341876,52.539744,22.2127615613,0.0,4.83426,17.3785015613
 02/11  12:00:00,100.977931393,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  13:00:00,100.101481276,0.0,0.0,0.0,43.513341876,52.539744,13.47926739,0.0,4.83426,8.64500739002
 02/11  14:00:00,100.191533492,0.0,0.0,0.0,43.513341876,52.539744,13.4735592161,0.0,4.83426,8.63929921615
 02/11  15:00:00,100.230172313,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  16:00:00,100.202001191,0.0,0.0,0.0,43.513341876,52.539744,13.473221432,0.0,4.83426,8.63896143196
 02/11  17:00:00,99.9810481918,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  18:00:00,99.9578864261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  19:00:00,111.884382957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  20:00:00,118.267127021,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  21:00:00,118.222790158,0.0,0.0,0.0,43.513341876,52.539744,13.4445064154,0.0,4.83426,8.61024641539
 02/11  22:00:00,118.011360426,0.0,0.0,0.0,43.513341876,52.539744,22.3716112034,0.0,4.83426,17.5373512034
 02/11  23:00:00,117.667736834,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  24:00:00,118.56646972,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  01:00:00,117.668328389,0.0,0.0,0.0,43.513341876,52.539744,13.4444252145,0.0,4.83426,8.61016521448
 02/12  02:00:00,117.665263372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  03:00:00,117.661977423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  04:00:00,117.658798958,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  05:00:00,118.084169697,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  06:00:00,118.060291331,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  07:00:00,118.091673235,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  08:00:00,109.006769503,0.0,0.0,0.0,43.513341876,52.539744,13.4445254282,0.0,4.83426,8.61026542823
 02/12  09:00:00,100.049075018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  10:00:00,100.084693232,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  11:00:00,100.090308695,0.0,0.0,0.0,43.513341876,52.539744,22.2121872713,0.0,4.83426,17.3779272713
 02/12  12:00:00,100.949109362,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  13:00:00,100.090618321,0.0,0.0,0.0,43.513341876,52.539744,13.47968102,0.0,4.83426,8.64542101996
 02/12  14:00:00,100.174332356,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  15:00:00,100.206703251,0.0,0.0,0.0,43.513341876,52.539744,13.4736038499,0.0,4.83426,8.63934384987
 02/12  16:00:00,100.199726375,0.0,0.0,0.0,43.513341876,52.539744,13.4732536778,0.0,4.83426,8.63899367779
 02/12  17:00:00,100.008450121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  18:00:00,100.007177492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  19:00:00,111.944964312,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  20:00:00,118.35680428,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  21:00:00,118.317226847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  22:00:00,118.102193659,0.0,0.0,0.0,43.513341876,52.539744,31.1300341131,0.0,4.83426,26.2957741131
 02/12  23:00:00,117.751070264,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  24:00:00,118.618839817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/13  01:00:00,117.751598813,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/13  02:00:00,117.752030017,0.0,0.0,0.0,43.513341876,52.539744,13.4504010906,0.0,4.83426,8.61614109064
 02/13  03:00:00,117.76040482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/13  04:00:00,117.766451262,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/13  05:00:00,118.224764517,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/13  06:00:00,118.194938916,0.0,0.0,0.0,43.513341876,52.539744,13.4503878146,0.0,4.83426,8.61612781456
 02/13  07:00:00,255.521571565,73.4588579576,62.0253724993,0.0,43.513341876,53.238744,564.684826219,559.830566219,4.83426,0.02
 02/13  08:00:00,390.489483673,73.4588579576,31.7947369458,0.0,220.879908,53.238744,478.859569015,456.531697601,4.83426,17.4936114134
 02/13  09:00:00,462.508706907,73.4588579576,17.6402052817,0.0,220.879908,145.652643033,342.432155474,279.787592688,36.25695,26.3876127855
 02/13  10:00:00,468.275641039,73.4588579576,23.2420246672,0.0,220.879908,145.652643033,339.243832797,267.50085577,36.25695,35.4860270275
 02/13  11:00:00,508.647671691,73.4588579576,57.0106618969,0.0,220.879908,151.653867033,302.955308115,219.086349096,48.3426,35.5263590188
 02/13  12:00:00,535.27794082,73.4588579576,82.3576543945,0.0,220.879908,151.653867033,222.326985173,138.344117117,48.3426,35.6402680557
 02/13  13:00:00,628.296049169,73.4588579576,174.944549604,0.0,220.879908,151.653867033,150.541978577,57.5474195951,48.3426,44.651958982
 02/13  14:00:00,759.757423915,73.4592227233,310.740329093,0.0,220.879908,145.652643033,70.4563279517,1.56294746385,24.1713,44.7220804879
 02/13  15:00:00,905.957208162,73.6792079788,455.202707939,0.0,220.879908,145.652643033,59.6721953258,0.0,24.1713,35.5008953258
 02/13  16:00:00,981.703075797,74.1782192563,537.781012306,0.0,220.879908,137.835547516,40.3858037666,0.0,4.83426,35.5515437666
 02/13  17:00:00,990.239732315,73.4927384824,551.823874823,0.0,220.879908,133.019064,31.3340683453,0.0105855069834,4.83426,26.4892228383
 02/13  18:00:00,896.154147412,73.4588579576,537.468013907,0.0,220.879908,53.238744,31.3212340779,0.0,4.83426,26.4869740779
 02/13  19:00:00,855.239550887,73.4588579576,485.041274288,0.0,220.879908,53.238744,41.1132155593,0.859342508084,4.83426,35.4196130512
 02/13  20:00:00,820.158563574,73.4588579576,443.877592993,0.0,220.879908,53.238744,18.699880559,5.19116763201,4.83426,8.67445292698
 02/13  21:00:00,791.643159245,73.4588579576,415.712539169,0.0,220.879908,53.238744,37.189839483,23.6898576522,4.83426,8.66572183087
 02/13  22:00:00,118.319989027,0.0,0.0,0.0,43.513341876,52.539744,13.5007080593,0.0,4.83426,8.66644805931
 02/13  23:00:00,117.996387146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/13  24:00:00,118.882298928,0.0,0.0,0.0,43.513341876,52.539744,13.4622000691,0.0,4.83426,8.62794006912
 02/14  01:00:00,117.99410574,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  02:00:00,117.977024615,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  03:00:00,117.964739949,0.0,0.0,0.0,43.513341876,52.539744,13.4501405404,0.0,4.83426,8.61588054041
 02/14  04:00:00,117.960648606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  05:00:00,120.358713573,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  06:00:00,119.985408355,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  07:00:00,554.823076805,73.4588579576,356.766586145,0.0,43.513341876,53.238744,247.894621831,234.444229904,4.83426,8.61613192719
 02/14  08:00:00,719.386977709,73.4588579576,356.379517124,0.0,220.879908,53.238744,183.948483301,161.621493748,4.83426,17.4927295528
 02/14  09:00:00,819.965900442,73.4588579576,370.31217536,0.0,220.879908,145.652643033,95.2922365857,32.6532056766,36.25695,26.3820809092
 02/14  10:00:00,869.234235787,73.4623174167,418.920021613,0.0,220.879908,145.652643033,81.0229390712,9.28055828152,36.25695,35.4854307897
 02/14  11:00:00,962.485897655,73.5685949553,504.75873136,0.0,220.879908,151.653867033,84.7478765256,0.883653193537,48.3426,35.521623332
 02/14  12:00:00,971.246193423,73.8585386775,510.782483023,0.0,220.879908,151.653867033,83.9931670638,0.0106425201945,48.3426,35.6399245436
 02/14  13:00:00,971.058593434,74.2806630988,510.640656918,0.0,220.879908,151.653867033,92.9923325498,0.0,48.3426,44.6497325498
 02/14  14:00:00,964.995593214,74.5865154798,510.721334908,0.0,220.879908,145.652643033,59.9523063503,0.00706351939071,24.1713,35.7739428309
 02/14  15:00:00,962.96704801,74.8508568608,508.344572038,0.0,220.879908,145.652643033,59.6704103418,0.0,24.1713,35.4991103418
 02/14  16:00:00,966.219452881,75.2261160282,518.400710826,0.0,220.879908,137.835547516,40.3871655912,0.00455090165274,4.83426,35.5483546896
 02/14  17:00:00,1019.15701947,73.7498047809,577.504033713,0.0,220.879908,133.019064,40.1510643677,0.00917862436064,4.83426,35.3076257433
 02/14  18:00:00,927.776754257,73.4933879434,566.120897263,0.0,220.879908,53.238744,31.3216532876,0.0,4.83426,26.4873932876
 02/14  19:00:00,935.272126539,73.4719068971,561.788225414,0.0,220.879908,53.238744,40.2507093994,0.0,4.83426,35.4164493994
 02/14  20:00:00,925.14750947,73.4595661192,546.514461666,0.0,220.879908,53.238744,13.5086716489,0.0,4.83426,8.67441164887
 02/14  21:00:00,907.679234927,73.4588579576,530.264629255,0.0,220.879908,53.238744,13.5137217639,0.0140666677599,4.83426,8.66539509617
 02/14  22:00:00,118.065155939,0.0,0.0,0.0,43.513341876,52.539744,13.5003584111,0.0,4.83426,8.66609841114
 02/14  23:00:00,118.10131668,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  24:00:00,118.964147148,0.0,0.0,0.0,43.513341876,52.539744,13.4620599998,0.0,4.83426,8.62779999977
 02/15  01:00:00,118.048269113,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/15  02:00:00,118.021708679,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/15  03:00:00,118.024098583,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/15  04:00:00,118.018863052,0.0,0.0,0.0,43.513341876,52.539744,13.4501453362,0.0,4.83426,8.61588533616
 02/15  05:00:00,118.516674731,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/15  06:00:00,118.503087168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/15  07:00:00,631.86691563,73.4588579576,433.671040256,0.0,43.513341876,53.238744,133.262777388,128.408517388,4.83426,0.02
 02/15  08:00:00,770.079160721,73.4588579576,406.453170438,0.0,220.879908,53.238744,132.854113744,110.527563506,4.83426,17.4922902381
 02/15  09:00:00,876.670177172,73.5038625997,426.268573797,0.0,220.879908,145.652643033,74.2377737874,11.5987363595,36.25695,26.3820874279
 02/15  10:00:00,907.846081191,73.8107838391,456.907396668,0.0,220.879908,145.652643033,78.1122619668,6.37190289042,36.25695,35.4834090763
 02/15  11:00:00,969.816266641,74.2904291082,511.319262268,0.0,220.879908,151.653867033,84.0623395115,0.190429650537,48.3426,35.5293098609
 02/15  12:00:00,971.40538293,74.6260606111,510.348905471,0.0,220.879908,151.653867033,88.8343270359,0.0106669436631,48.3426,40.4810600923
 02/15  13:00:00,970.68362771,75.0021280735,509.668936088,0.0,220.879908,151.653867033,88.1341100915,0.0,48.3426,39.7915100915
 02/15  14:00:00,955.874435107,75.405715923,500.056229909,0.0,220.879908,145.652643033,68.8877055601,0.00677604452275,24.1713,44.7096295156
 02/15  15:00:00,953.196412622,75.9830490334,496.178535443,0.0,220.879908,145.652643033,59.6655041696,0.0,24.1713,35.4942041696
 02/15  16:00:00,976.738638502,76.7044595978,526.390877354,0.0,220.879908,137.835547516,40.3811190168,0.0,4.83426,35.5468590168
 02/15  17:00:00,1036.78019934,74.9880473848,593.101018843,0.0,220.879908,133.019064,31.32664106,0.00911793114291,4.83426,26.4832631288
 02/15  18:00:00,935.202656971,73.728229181,572.793220052,0.0,220.879908,53.238744,40.1388009161,0.0,4.83426,35.3045409161
 02/15  19:00:00,929.439740146,73.600702577,555.767083479,0.0,220.879908,53.238744,31.3994611359,0.0,4.83426,26.5652011359
 02/15  20:00:00,917.126937995,73.5478198331,538.146269174,0.0,220.879908,53.238744,13.5085514584,0.0,4.83426,8.67429145836
 02/15  21:00:00,655.90267063,73.4799552385,281.660478211,0.0,220.879908,53.238744,43.3681118245,29.8692240901,4.83426,8.66462773443
 02/15  22:00:00,118.188546849,0.0,0.0,0.0,43.513341876,52.539744,13.5002016559,0.0,4.83426,8.66594165595
 02/15  23:00:00,117.866685376,0.0,0.0,0.0,43.513341876,52.539744,13.470402253,0.0,4.83426,8.63614225304
 02/15  24:00:00,118.767065948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  01:00:00,117.866269128,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  02:00:00,117.858659592,0.0,0.0,0.0,43.513341876,52.539744,13.4502591864,0.0,4.83426,8.61599918642
 02/16  03:00:00,117.843037968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  04:00:00,117.815886122,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  05:00:00,118.200706704,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  06:00:00,118.142467178,0.0,0.0,0.0,43.513341876,52.539744,13.4502115203,0.0,4.83426,8.61595152033
 02/16  07:00:00,192.789828668,73.4588579576,0.00201993195645,0.0,43.513341876,53.238744,1071.0470435,1066.1927835,4.83426,0.02
 02/16  08:00:00,358.361537183,73.4588579576,0.0,0.0,220.879908,53.238744,812.774766913,790.449164329,4.83426,17.4913425838
 02/16  09:00:00,444.609546112,73.4654704918,0.0023763529799,0.0,220.879908,145.652643033,496.297579331,433.658819181,36.25695,26.3818101498
 02/16  10:00:00,456.628952444,73.8433841298,11.472493869,0.0,220.879908,145.652643033,305.344052324,233.602457523,36.25695,35.4846448015
 02/16  11:00:00,542.55081074,74.8839967126,89.2676897251,0.0,220.879908,151.653867033,178.181926811,94.3189448943,48.3426,35.5203819167
 02/16  12:00:00,638.363674927,76.309359255,181.964103303,0.0,220.879908,151.653867033,89.7779927432,5.8026096161,48.3426,35.6327831271
 02/16  13:00:00,728.163872472,77.8870657102,270.588074105,0.0,220.879908,151.653867033,92.9828755931,0.0,48.3426,44.6402755931
 02/16  14:00:00,823.355145673,79.4986714479,369.677385352,0.0,220.879908,145.652643033,59.9469727322,0.00543062032955,24.1713,35.7702421119
 02/16  15:00:00,913.517116696,81.1017410443,457.899961422,0.0,220.879908,145.652643033,59.6675550171,0.0,24.1713,35.4962550171
 02/16  16:00:00,958.012603032,82.2299026223,509.014227793,0.0,220.879908,137.835547516,40.3849688612,0.00482468279651,4.83426,35.5458841784
 02/16  17:00:00,925.338542282,78.2846191408,485.414400499,0.0,220.879908,133.019064,40.146539036,0.0107307771903,4.83426,35.3015482588
 02/16  18:00:00,722.066891914,75.4065164298,365.124548873,0.0,220.879908,53.238744,31.3189457761,0.0,4.83426,26.4846857761
 02/16  19:00:00,582.392681693,74.0202208844,215.614080854,0.0,220.879908,53.238744,48.8923976464,8.64022849419,4.83426,35.4179091523
 02/16  20:00:00,428.383719726,73.5738637608,57.0415887612,0.0,220.879908,53.238744,96.4747407232,82.9657166866,4.83426,8.67476403665
 02/16  21:00:00,370.257312886,73.4796374789,0.0,0.0,220.879908,53.238744,241.787851265,228.289228876,4.83426,8.66436238916
 02/16  22:00:00,117.958876981,0.0,0.0,0.0,43.513341876,52.539744,13.5000188206,0.0,4.83426,8.66575882058
 02/16  23:00:00,117.707564727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  24:00:00,118.698889345,0.0,0.0,0.0,43.513341876,52.539744,13.4618452625,0.0,4.83426,8.6275852625
 02/17  01:00:00,117.726279394,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  02:00:00,117.707915793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  03:00:00,117.677968315,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  04:00:00,117.656680056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  05:00:00,119.762153897,0.0,0.0,0.0,43.513341876,52.539744,13.450225186,0.0,4.83426,8.61596518597
 02/17  06:00:00,119.427377181,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  07:00:00,194.092380907,73.4588579576,0.00136158069649,0.0,43.513341876,53.238744,1373.29890325,1368.44464325,4.83426,0.02
 02/17  08:00:00,358.989032108,73.4588579576,0.0,0.0,220.879908,53.238744,1178.81273516,1156.48790092,4.83426,17.4905742401
 02/17  09:00:00,445.410418163,73.4588579576,0.00162288316441,0.0,220.879908,145.652643033,939.589434402,876.952021603,36.25695,26.3804627993
 02/17  10:00:00,445.564203316,73.520828374,0.00223813705785,0.0,220.879908,145.652643033,795.797234085,724.059973391,36.25695,35.4803106937
 02/17  11:00:00,451.80044044,73.9991132806,0.00148330654059,0.0,220.879908,151.653867033,666.587419635,582.722509335,48.3426,35.5223103
 02/17  12:00:00,453.154415287,74.8956878942,0.0,0.0,220.879908,151.653867033,518.45325899,434.485412733,48.3426,35.6252462565
 02/17  13:00:00,453.027325592,75.8871127052,0.0,0.0,220.879908,151.653867033,411.924700289,318.937836226,48.3426,44.6442640627
 02/17  14:00:00,448.043261366,76.9309131095,0.0,0.0,220.879908,145.652643033,314.547116653,245.671430796,24.1713,44.7043858573
 02/17  15:00:00,479.763351047,78.0123979444,30.131634935,0.0,220.879908,145.652643033,220.963964387,161.298163505,24.1713,35.4945008825
 02/17  16:00:00,546.935535119,79.1798613914,103.21725674,0.0,220.879908,137.835547516,96.5434368558,56.1649633465,4.83426,35.5442135092
 02/17  17:00:00,599.602980874,76.8470426372,162.887665436,0.0,220.879908,133.019064,45.5774629236,14.2617105496,4.83426,26.481492374
 02/17  18:00:00,506.655244144,74.7143687576,151.917715235,0.0,220.879908,53.238744,55.4035624783,24.0874613617,4.83426,26.4818411166
 02/17  19:00:00,420.357115227,73.7457204314,55.586368087,0.0,220.879908,53.238744,116.623453095,76.3761502221,4.83426,35.4130428732
 02/17  20:00:00,369.827419427,73.5224412531,0.0,0.0,220.879908,53.238744,153.938577791,140.430558316,4.83426,8.67375947504
 02/17  21:00:00,369.780215256,73.4686937248,0.0,0.0,220.879908,53.238744,226.499621034,213.000321517,4.83426,8.66503951688
 02/17  22:00:00,117.619376609,0.0,0.0,0.0,43.513341876,52.539744,13.4999630704,0.0,4.83426,8.66570307039
 02/17  23:00:00,117.687316701,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  24:00:00,118.676637768,0.0,0.0,0.0,43.513341876,52.539744,13.4617029154,0.0,4.83426,8.62744291541
 02/18  01:00:00,117.713603215,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  02:00:00,117.697933224,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  03:00:00,117.672474609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  04:00:00,117.643836989,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  05:00:00,118.046089858,0.0,0.0,0.0,43.513341876,52.539744,13.4442858967,0.0,4.83426,8.61002589674
 02/18  06:00:00,117.9976465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  07:00:00,117.998711055,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  08:00:00,105.92437423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  09:00:00,99.9996118571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  10:00:00,100.079879743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  11:00:00,100.1187963,0.0,0.0,0.0,43.513341876,52.539744,22.211490841,0.0,4.83426,17.377230841
 02/18  12:00:00,100.998419053,0.0,0.0,0.0,43.513341876,52.539744,13.4785725548,0.0,4.83426,8.64431255475
 02/18  13:00:00,100.144701888,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  14:00:00,100.265439568,0.0,0.0,0.0,43.513341876,52.539744,13.4729415672,0.0,4.83426,8.63868156722
 02/18  15:00:00,100.331458534,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  16:00:00,100.332877081,0.0,0.0,0.0,43.513341876,52.539744,13.473161537,0.0,4.83426,8.63890153703
 02/18  17:00:00,100.140169114,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  18:00:00,100.124801455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  19:00:00,109.052871456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  20:00:00,118.44480644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  21:00:00,118.373293318,0.0,0.0,0.0,43.513341876,52.539744,13.4435711985,0.0,4.83426,8.60931119849
 02/18  22:00:00,118.112141263,0.0,0.0,0.0,43.513341876,52.539744,22.366854825,0.0,4.83426,17.532594825
 02/18  23:00:00,117.742762279,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  24:00:00,118.601722969,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  01:00:00,117.687831468,0.0,0.0,0.0,43.513341876,52.539744,13.4444269399,0.0,4.83426,8.61016693992
 02/19  02:00:00,117.660245155,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  03:00:00,117.642911859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  04:00:00,117.646567002,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  05:00:00,118.081579078,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  06:00:00,118.043930301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  07:00:00,118.0711528,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  08:00:00,106.004244948,0.0,0.0,0.0,43.513341876,52.539744,13.4442723385,0.0,4.83426,8.61001233847
 02/19  09:00:00,100.055145278,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  10:00:00,100.102326324,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  11:00:00,100.121315134,0.0,0.0,0.0,43.513341876,52.539744,16.2743342216,0.0,4.83426,11.4400742216
 02/19  12:00:00,101.026492856,0.0,0.0,0.0,43.513341876,52.539744,10.7513342008,0.0,4.83426,5.91707420085
 02/19  13:00:00,100.212502679,0.0,0.0,0.0,43.513341876,52.539744,13.4788179829,0.0,4.83426,8.64455798287
 02/19  14:00:00,100.332736166,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  15:00:00,100.408026305,0.0,0.0,0.0,43.513341876,52.539744,13.473069819,0.0,4.83426,8.63880981899
 02/19  16:00:00,100.432564261,0.0,0.0,0.0,43.513341876,52.539744,13.4729307306,0.0,4.83426,8.63867073057
 02/19  17:00:00,100.23866113,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  18:00:00,100.228682433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  19:00:00,109.146126597,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  20:00:00,118.558684562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  21:00:00,118.501513573,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  22:00:00,118.257581604,0.0,0.0,0.0,43.513341876,52.539744,31.1200548575,0.0,4.83426,26.2857948575
 02/19  23:00:00,117.884370802,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  24:00:00,118.734437389,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  01:00:00,117.873860466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  02:00:00,117.83585809,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  03:00:00,117.821050069,0.0,0.0,0.0,43.513341876,52.539744,13.4442617823,0.0,4.83426,8.61000178226
 02/20  04:00:00,117.825776251,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  05:00:00,118.293418056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  06:00:00,118.250335491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  07:00:00,118.214133643,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  08:00:00,106.096730117,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  09:00:00,100.181534915,0.0,0.0,0.0,43.513341876,52.539744,13.4502041208,0.0,4.83426,8.61594412085
 02/20  10:00:00,100.259852374,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  11:00:00,100.284746286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  12:00:00,101.164011465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  13:00:00,100.38998329,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  14:00:00,100.528685595,0.0,0.0,0.0,43.513341876,52.539744,13.4501065125,0.0,4.83426,8.61584651247
 02/20  15:00:00,100.55711236,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  16:00:00,100.534433786,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  17:00:00,100.337730949,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  18:00:00,100.341025115,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  19:00:00,109.301222867,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  20:00:00,118.724302045,0.0,0.0,0.0,43.513341876,52.539744,13.4443432094,0.0,4.83426,8.61008320942
 02/20  21:00:00,118.611139999,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  22:00:00,118.310058605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  23:00:00,117.935025268,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  24:00:00,118.753055438,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  01:00:00,117.893678911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  02:00:00,117.871630057,0.0,0.0,0.0,43.513341876,52.539744,13.4501853284,0.0,4.83426,8.61592532837
 02/21  03:00:00,117.845055651,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  04:00:00,117.845763708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  05:00:00,120.175533975,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  06:00:00,119.835246351,0.0,0.0,0.0,43.513341876,52.539744,13.4500709083,0.0,4.83426,8.61581090832
 02/21  07:00:00,434.236672699,73.4588579576,237.875957319,0.0,43.513341876,53.238744,328.992240469,324.137980469,4.83426,0.02
 02/21  08:00:00,638.084628451,73.4588579576,276.104675542,0.0,220.879908,53.238744,243.186869581,220.865558725,4.83426,17.4870508566
 02/21  09:00:00,781.613788841,73.4588579576,332.43627095,0.0,220.879908,145.652643033,134.539983682,71.9066018491,36.25695,26.3764318326
 02/21  10:00:00,843.556347539,73.4607125361,393.551655311,0.0,220.879908,145.652643033,112.052814519,40.327253374,36.25695,35.4686111447
 02/21  11:00:00,854.391404356,73.4967752879,398.305487141,0.0,220.879908,151.653867033,105.885794841,22.035831812,48.3426,35.5073630294
 02/21  12:00:00,886.006576683,73.6946097432,428.574408991,0.0,220.879908,151.653867033,85.7285395947,1.76872700171,48.3426,35.617212593
 02/21  13:00:00,975.84630862,74.2648273933,517.148653861,0.0,220.879908,151.653867033,92.9697025387,0.0,48.3426,44.6271025387
 02/21  14:00:00,971.270283616,75.0276797308,516.368620127,0.0,220.879908,145.652643033,59.9353228039,0.00886631077785,24.1713,35.7551564931
 02/21  15:00:00,988.232100902,75.4075288936,532.195299485,0.0,220.879908,145.652643033,59.6500622837,0.0,24.1713,35.4787622837
 02/21  16:00:00,1011.99705661,76.0347137872,562.490396788,0.0,220.879908,137.835547516,40.3652672525,0.0,4.83426,35.5310072525
 02/21  17:00:00,1058.65340896,74.1114392533,615.85893148,0.0,220.879908,133.019064,31.3205626429,0.0112078656756,4.83426,26.4750947772
 02/21  18:00:00,955.455167101,73.5640158502,593.175376513,0.0,220.879908,53.238744,40.1230502536,0.0,4.83426,35.2887902536
 02/21  19:00:00,953.698496311,73.5352794079,582.876554271,0.0,220.879908,53.238744,31.3864152687,0.0,4.83426,26.5521552687
 02/21  20:00:00,947.219511396,73.513975303,568.133057557,0.0,220.879908,53.238744,13.5066077337,0.0,4.83426,8.6723477337
 02/21  21:00:00,939.540632048,73.4976000922,560.754342917,0.0,220.879908,53.238744,13.4988362928,0.0,4.83426,8.66457629284
 02/21  22:00:00,118.135002346,0.0,0.0,0.0,43.513341876,52.539744,13.4994945145,0.0,4.83426,8.6652345145
 02/21  23:00:00,118.135557378,0.0,0.0,0.0,43.513341876,52.539744,13.4699323256,0.0,4.83426,8.63567232565
 02/21  24:00:00,118.963958884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  01:00:00,118.064504423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  02:00:00,118.059132201,0.0,0.0,0.0,43.513341876,52.539744,13.4500251754,0.0,4.83426,8.61576517539
 02/22  03:00:00,118.061530691,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  04:00:00,118.065688674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  05:00:00,118.588482174,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  06:00:00,118.573997208,0.0,0.0,0.0,43.513341876,52.539744,13.4498972284,0.0,4.83426,8.61563722844
 02/22  07:00:00,717.700936881,73.4588579576,516.691507071,0.0,43.513341876,53.238744,11.201972441,6.34771244099,4.83426,0.02
 02/22  08:00:00,883.580759257,73.4588579576,516.801471991,0.0,220.879908,53.238744,25.7233215142,3.40421922493,4.83426,17.4848422893
 02/22  09:00:00,969.669624588,73.7030858456,517.263929875,0.0,220.879908,145.652643033,62.6299200716,0.0,36.25695,26.3729700716
 02/22  10:00:00,960.749645591,74.1590211378,509.063654284,0.0,220.879908,145.652643033,72.2666028885,0.542258063136,36.25695,35.4673948253
 02/22  11:00:00,912.208707258,74.3678339187,455.091498932,0.0,220.879908,151.653867033,87.0543741597,3.21076378852,48.3426,35.5010103712
 02/22  12:00:00,920.259238257,74.5941492972,462.042771357,0.0,220.879908,151.653867033,83.9573930391,0.0,48.3426,35.6147930391
 02/22  13:00:00,924.508054253,74.8681041862,466.937503873,0.0,220.879908,151.653867033,84.0400468285,0.0,48.3426,35.6974468285
 02/22  14:00:00,884.651145897,75.0885571076,433.316820715,0.0,220.879908,145.652643033,68.8736113702,0.0198739323145,24.1713,44.6824374379
 02/22  15:00:00,859.537946191,75.2477987856,408.384672251,0.0,220.879908,145.652643033,66.4340678088,6.78292636362,24.1713,35.4798414452
 02/22  16:00:00,815.286121147,75.3500524086,372.299355833,0.0,220.879908,137.835547516,57.6529650219,17.288522184,4.83426,35.530182838
 02/22  17:00:00,732.027863813,73.6322496579,296.221522099,0.0,220.879908,133.019064,44.1599435547,12.8541906643,4.83426,26.4714928905
 02/22  18:00:00,570.818761308,73.4588579576,215.745414181,0.0,220.879908,53.238744,75.6997126015,38.908513954,4.83426,31.9569386475
 02/22  19:00:00,528.259070944,73.4588579576,164.848299189,0.0,220.879908,53.238744,95.1860176207,60.4580329368,4.83426,29.8937246839
 02/22  20:00:00,516.26042736,73.4588579576,143.726265969,0.0,220.879908,53.238744,88.3641398571,74.8561472817,4.83426,8.67373257536
 02/22  21:00:00,476.306298804,73.4588579576,104.367145637,0.0,220.879908,53.238744,109.965554334,96.4662274328,4.83426,8.66506690147
 02/22  22:00:00,118.164543751,0.0,0.0,0.0,43.513341876,52.539744,13.4988502763,0.0,4.83426,8.66459027631
 02/22  23:00:00,117.889212497,0.0,0.0,0.0,43.513341876,52.539744,13.4701225883,0.0,4.83426,8.63586258833
 02/22  24:00:00,118.80205784,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  01:00:00,117.898481121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  02:00:00,117.889818912,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  03:00:00,117.872712624,0.0,0.0,0.0,43.513341876,52.539744,13.4500641168,0.0,4.83426,8.61580411675
 02/23  04:00:00,117.85835644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  05:00:00,118.300732013,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  06:00:00,118.266512699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
