Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/23  07:00:00,201.826954249,73.4588579576,9.2786291242,0.0,43.513341876,53.238744,471.734026066,458.284104094,4.83426,8.61566197238
 02/23  08:00:00,382.013309471,73.4588579576,23.4968262189,0.0,220.879908,53.238744,387.950190991,365.630224552,4.83426,17.4857064387
 02/23  09:00:00,545.197960505,73.4588579576,98.9723909123,0.0,220.879908,145.652643033,252.626178766,190.00152686,36.25695,26.3677019064
 02/23  10:00:00,556.879012429,73.4588579576,110.487760267,0.0,220.879908,145.652643033,242.837290139,179.976440105,36.25695,26.6039000335
 02/23  11:00:00,533.23666481,73.4860751964,81.2428919634,0.0,220.879908,151.653867033,281.846584669,198.003477962,48.3426,35.5005067065
 02/23  12:00:00,545.877657155,73.627775352,92.674277063,0.0,220.879908,151.653867033,238.047805009,145.197517928,48.3426,44.5076870807
 02/23  13:00:00,602.270454145,73.8029370233,149.005593339,0.0,220.879908,151.653867033,198.65768864,114.618441022,48.3426,35.6966476179
 02/23  14:00:00,748.058200279,74.0798387067,298.740756918,0.0,220.879908,145.652643033,138.211234012,69.3626686093,24.1713,44.6772654029
 02/23  15:00:00,949.395521702,74.5858511262,496.596850747,0.0,220.879908,145.652643033,60.9616603047,1.30937093485,24.1713,35.4809893698
 02/23  16:00:00,960.76245439,75.2197200625,512.749500376,0.0,220.879908,137.835547516,40.3592184098,0.0,4.83426,35.5249584098
 02/23  17:00:00,1019.76562388,73.8254281661,577.211214031,0.0,220.879908,133.019064,31.3128604509,0.00778465420209,4.83426,26.4708157967
 02/23  18:00:00,919.64363211,73.4746776808,557.122772517,0.0,220.879908,53.238744,31.3023976393,0.0,4.83426,26.4681376393
 02/23  19:00:00,917.167632613,73.4602357534,546.505898856,0.0,220.879908,53.238744,40.2266387565,0.0,4.83426,35.3923787565
 02/23  20:00:00,932.064621288,73.4588579576,552.924162617,0.0,220.879908,53.238744,13.5078677273,0.0,4.83426,8.67360772732
 02/23  21:00:00,938.618065379,73.4588579576,559.829860375,0.0,220.879908,53.238744,13.5916670168,0.0927745895986,4.83426,8.66463242723
 02/23  22:00:00,118.549881643,0.0,0.0,0.0,43.513341876,52.539744,13.4983965328,0.0,4.83426,8.66413653279
 02/23  23:00:00,118.197191758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  24:00:00,119.016313439,0.0,0.0,0.0,43.513341876,52.539744,13.4613251194,0.0,4.83426,8.62706511935
 02/24  01:00:00,118.129342867,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  02:00:00,118.093337568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  03:00:00,118.072566051,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  04:00:00,118.06697762,0.0,0.0,0.0,43.513341876,52.539744,13.4499749314,0.0,4.83426,8.61571493137
 02/24  05:00:00,120.543569202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  06:00:00,120.11933793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  07:00:00,590.23490869,73.4588579576,391.764865723,0.0,43.513341876,53.238744,148.744112308,143.889852308,4.83426,0.02
 02/24  08:00:00,742.627250739,73.4588579576,382.296347685,0.0,220.879908,53.238744,130.179427099,107.860017483,4.83426,17.4851496164
 02/24  09:00:00,883.104243423,73.735217199,432.520822899,0.0,220.879908,145.652643033,65.5963154229,2.97039471742,36.25695,26.3689707055
 02/24  10:00:00,705.885225237,74.1967883368,257.018194852,0.0,220.879908,145.652643033,73.1957711265,1.47660712803,36.25695,35.4622139984
 02/24  11:00:00,668.315870848,75.6939757863,212.841580439,0.0,220.879908,151.653867033,83.8400123519,0.0,48.3426,35.4974123519
 02/24  12:00:00,832.209166038,77.7833198426,373.095677335,0.0,220.879908,151.653867033,83.9654755581,0.0105817959226,48.3426,35.6122937622
 02/24  13:00:00,983.218476336,79.9900055728,522.249932154,0.0,220.879908,151.653867033,92.9519288123,0.0,48.3426,44.6093288123
 02/24  14:00:00,1016.56743276,81.8945283253,559.321772204,0.0,220.879908,145.652643033,59.9233041231,0.00960750614547,24.1713,35.742396617
 02/24  15:00:00,1032.33674072,83.9358199155,572.636792206,0.0,220.879908,145.652643033,59.6431520453,0.0,24.1713,35.4718520453
 02/24  16:00:00,1044.56117901,85.6460189844,590.70345672,0.0,220.879908,137.835547516,40.3543374821,0.0,4.83426,35.5200774821
 02/24  17:00:00,1068.25010471,81.0136434104,624.102219236,0.0,220.879908,133.019064,31.314614553,0.0104518355413,4.83426,26.4699027174
 02/24  18:00:00,959.935500371,76.6437006238,600.360921843,0.0,220.879908,53.238744,40.1149350038,0.0,4.83426,35.2806750038
 02/24  19:00:00,784.601676011,74.7613468079,418.830731918,0.0,220.879908,53.238744,31.3935617454,0.00760742586005,4.83426,26.5516943196
 02/24  20:00:00,615.15084016,74.0212248482,242.191552031,0.0,220.879908,53.238744,13.7005564408,0.192891291201,4.83426,8.67340514961
 02/24  21:00:00,544.755405946,73.6805093251,172.655304712,0.0,220.879908,53.238744,25.0222703355,11.5231403318,4.83426,8.66487000378
 02/24  22:00:00,117.870746081,0.0,0.0,0.0,43.513341876,52.539744,13.4991943329,0.0,4.83426,8.66493433288
 02/24  23:00:00,117.903637854,0.0,0.0,0.0,43.513341876,52.539744,13.4698657177,0.0,4.83426,8.63560571771
 02/24  24:00:00,118.809545823,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  01:00:00,117.878721867,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  02:00:00,117.883900413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  03:00:00,117.864952925,0.0,0.0,0.0,43.513341876,52.539744,13.4441914147,0.0,4.83426,8.60993141473
 02/25  04:00:00,117.819951187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  05:00:00,118.214806493,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  06:00:00,118.180442352,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  07:00:00,118.200303636,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  08:00:00,103.135930162,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  09:00:00,100.214830221,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  10:00:00,100.380456944,0.0,0.0,0.0,43.513341876,52.539744,13.4498689528,0.0,4.83426,8.6156089528
 02/25  11:00:00,100.510904489,0.0,0.0,0.0,43.513341876,52.539744,13.5307033329,0.0,4.83426,8.69644333288
 02/25  12:00:00,101.380560994,0.0,0.0,0.0,43.513341876,52.539744,13.4776825244,0.0,4.83426,8.64342252438
 02/25  13:00:00,203.095005515,1.71435408694,99.8207458244,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  14:00:00,306.998051312,3.10703939554,201.337761986,0.0,43.513341876,52.539744,13.471340472,0.0,4.83426,8.63708047202
 02/25  15:00:00,407.991994143,4.21967105088,300.357870001,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  16:00:00,439.090823531,4.43166502034,331.046836393,0.0,43.513341876,52.539744,13.4725917981,0.0,4.83426,8.63833179808
 02/25  17:00:00,475.495681932,4.74321547221,367.070004606,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  18:00:00,382.740533253,3.86004307851,275.933986832,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  19:00:00,225.179301832,1.84806551616,112.905755665,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  20:00:00,118.760493723,0.0,0.0,0.0,43.513341876,52.539744,13.4442484545,0.0,4.83426,8.60998845451
 02/25  21:00:00,118.663925066,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  22:00:00,118.385764628,0.0,0.0,0.0,43.513341876,52.539744,22.3590363859,0.0,4.83426,17.5247763859
 02/25  23:00:00,117.997193017,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  24:00:00,118.763901403,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  01:00:00,117.856463853,0.0,0.0,0.0,43.513341876,52.539744,13.4442275316,0.0,4.83426,8.60996753157
 02/26  02:00:00,117.81472327,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  03:00:00,117.79736388,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  04:00:00,117.798442946,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  05:00:00,118.206584708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  06:00:00,118.169083046,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  07:00:00,118.189260371,0.0,0.0,0.0,43.513341876,52.539744,13.4441541448,0.0,4.83426,8.60989414476
 02/26  08:00:00,103.156357401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  09:00:00,100.243793195,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  10:00:00,100.326322423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  11:00:00,100.346103435,0.0,0.0,0.0,43.513341876,52.539744,22.2060817603,0.0,4.83426,17.3718217603
 02/26  12:00:00,101.201176229,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  13:00:00,100.368636004,0.0,0.0,0.0,43.513341876,52.539744,13.4781674017,0.0,4.83426,8.6439074017
 02/26  14:00:00,100.435697735,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  15:00:00,100.440993675,0.0,0.0,0.0,43.513341876,52.539744,13.4720589607,0.0,4.83426,8.63779896074
 02/26  16:00:00,100.452051279,0.0,0.0,0.0,43.513341876,52.539744,13.472133925,0.0,4.83426,8.63787392504
 02/26  17:00:00,100.297548228,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  18:00:00,100.316238191,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  19:00:00,109.251224911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  20:00:00,118.711891375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  21:00:00,118.686351361,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  22:00:00,118.43410412,0.0,0.0,0.0,43.513341876,52.539744,31.1098807097,0.0,4.83426,26.2756207097
 02/26  23:00:00,118.038141407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  24:00:00,118.860896368,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  01:00:00,118.032533558,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  02:00:00,118.039552874,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  03:00:00,118.049889315,0.0,0.0,0.0,43.513341876,52.539744,13.4499541284,0.0,4.83426,8.61569412841
 02/27  04:00:00,118.057494484,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  05:00:00,118.594469708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  06:00:00,118.55670867,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  07:00:00,714.382030396,73.4588579576,512.528765991,0.0,43.513341876,53.238744,23.326800869,9.87705310052,4.83426,8.61548776846
 02/27  08:00:00,877.495672199,73.4588579576,512.952930123,0.0,220.879908,53.238744,26.3795289061,4.06291547085,4.83426,17.4823534352
 02/27  09:00:00,965.103503633,73.710959136,510.319036923,0.0,220.879908,145.652643033,62.6217263275,0.0042653215425,36.25695,26.3605110059
 02/27  10:00:00,962.620249478,74.2236339172,506.832527913,0.0,220.879908,145.652643033,62.850248102,0.0,36.25695,26.593298102
 02/27  11:00:00,976.471485667,74.7760173634,513.917276599,0.0,220.879908,151.653867033,83.827724744,0.0,48.3426,35.485124744
 02/27  12:00:00,999.386515123,75.5310104422,534.801665642,0.0,220.879908,151.653867033,83.9363216449,0.0,48.3426,35.5937216449
 02/27  13:00:00,1022.34983769,77.6379734883,555.946463173,0.0,220.879908,151.653867033,92.941123211,0.0,48.3426,44.598523211
 02/27  14:00:00,1040.77040739,80.065973692,579.110020785,0.0,220.879908,145.652643033,68.8388875629,0.00902145240116,24.1713,44.6585661105
 02/27  15:00:00,1064.08275508,84.2888767718,598.133507565,0.0,220.879908,145.652643033,50.7748636671,0.0,24.1713,26.6035636671
 02/27  16:00:00,1078.79042716,87.1999955971,617.890674958,0.0,220.879908,137.835547516,40.346478121,0.0,4.83426,35.512218121
 02/27  17:00:00,1114.85803368,81.6775369206,664.845742131,0.0,220.879908,133.019064,40.120204269,0.0106392806348,4.83426,35.2753049883
 02/27  18:00:00,1017.46352498,76.9160882911,652.651754016,0.0,220.879908,53.238744,31.2927488745,0.0,4.83426,26.4584888745
 02/27  19:00:00,996.962648398,75.3912252139,624.240346532,0.0,220.879908,53.238744,31.3736684686,0.0,4.83426,26.5394084686
 02/27  20:00:00,977.610315263,74.6310107123,595.137224153,0.0,220.879908,53.238744,13.5050787598,0.0,4.83426,8.67081875982
 02/27  21:00:00,953.795607198,74.1995610245,572.358058667,0.0,220.879908,53.238744,13.4977817356,0.0,4.83426,8.66352173564
 02/27  22:00:00,118.573051534,0.0,0.0,0.0,43.513341876,52.539744,13.4983266132,0.0,4.83426,8.6640666132
 02/27  23:00:00,118.198168191,0.0,0.0,0.0,43.513341876,52.539744,13.4697121931,0.0,4.83426,8.63545219311
 02/27  24:00:00,119.037156439,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  01:00:00,118.166153028,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  02:00:00,118.145832581,0.0,0.0,0.0,43.513341876,52.539744,13.4496868662,0.0,4.83426,8.6154268662
 02/28  03:00:00,118.074204678,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  04:00:00,117.979705838,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  05:00:00,120.153281027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  06:00:00,119.711865972,0.0,0.0,0.0,43.513341876,52.539744,13.4497315567,0.0,4.83426,8.61547155665
 02/28  07:00:00,193.049419277,73.4588579576,0.00315834369415,0.0,43.513341876,53.238744,587.459072093,582.604812093,4.83426,0.02
 02/28  08:00:00,355.212403863,73.4588579576,0.0,0.0,220.879908,53.238744,714.99289786,692.678726372,4.83426,17.4799114888
 02/28  09:00:00,444.946803596,73.4649760287,0.00191990338595,0.0,220.879908,145.652643033,736.431040366,673.81349799,36.25695,26.3605923758
 02/28  10:00:00,445.419271268,73.5148520072,0.0,0.0,220.879908,145.652643033,733.872473049,671.027218874,36.25695,26.5883041757
 02/28  11:00:00,451.702172849,73.5735861067,0.00176316205202,0.0,220.879908,151.653867033,725.076548926,641.250105012,48.3426,35.4838439141
 02/28  12:00:00,452.643803305,73.584001242,0.0,0.0,220.879908,151.653867033,702.041588886,614.62207542,48.3426,39.0769134654
 02/28  13:00:00,451.702626132,73.5973210707,0.0,0.0,220.879908,151.653867033,714.426046209,624.985903519,48.3426,41.0975426899
 02/28  14:00:00,445.714065283,73.5812508122,0.0,0.0,220.879908,145.652643033,744.214827623,675.394351318,24.1713,44.6491763052
 02/28  15:00:00,445.681598509,73.5714165721,0.0,0.0,220.879908,145.652643033,742.013756297,691.245321009,24.1713,26.5971352886
 02/28  16:00:00,437.865553827,73.6207298,0.0,0.0,220.879908,137.835547516,663.509397668,623.165798827,4.83426,35.5093388404
 02/28  17:00:00,432.651791467,73.4588579576,0.0,0.0,220.879908,133.019064,534.274242031,494.16992466,4.83426,35.2700573708
 02/28  18:00:00,352.859770922,73.4588579576,0.0,0.0,220.879908,53.238744,604.26786602,572.97721038,4.83426,26.4563956403
 02/28  19:00:00,361.829808121,73.4588579576,0.0,0.0,220.879908,53.238744,615.325658674,583.954606844,4.83426,26.5367918297
 02/28  20:00:00,370.766303536,73.4588579576,0.0,0.0,220.879908,53.238744,609.405753906,595.898687819,4.83426,8.67280608635
 02/28  21:00:00,370.767555321,73.4588579576,0.0,0.0,220.879908,53.238744,624.059142711,610.561635299,4.83426,8.66324741178
 02/28  22:00:00,117.535086459,0.0,0.0,0.0,43.513341876,52.539744,13.4970621042,0.0,4.83426,8.66280210424
 02/28  23:00:00,117.614045817,0.0,0.0,0.0,43.513341876,52.539744,13.4694783569,0.0,4.83426,8.63521835691
 02/28  24:00:00,118.632492171,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  01:00:00,117.653735892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  02:00:00,117.647222108,0.0,0.0,0.0,43.513341876,52.539744,13.4497580851,0.0,4.83426,8.61549808506
 03/01  03:00:00,117.633503053,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  04:00:00,117.619360252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  05:00:00,118.032044539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  06:00:00,117.979758815,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  07:00:00,193.503110997,73.4588579576,0.0,0.0,43.513341876,53.238744,1455.53835585,1442.0885126,4.83426,8.61558324837
 03/01  08:00:00,356.012002613,73.4588579576,0.0,0.0,220.879908,53.238744,1302.1858758,1279.86999663,4.83426,17.4816191648
 03/01  09:00:00,445.39695016,73.4588579576,0.00145276682675,0.0,220.879908,145.652643033,1069.53105211,1006.91608309,36.25695,26.3580190237
 03/01  10:00:00,445.461294632,73.4588579576,0.00195269818586,0.0,220.879908,145.652643033,958.133156298,895.286956059,36.25695,26.5892502392
 03/01  11:00:00,451.49954752,73.4588579576,0.00149800248127,0.0,220.879908,151.653867033,855.901933192,772.080579791,48.3426,35.478753401
 03/01  12:00:00,451.990986298,73.4616705901,0.0,0.0,220.879908,151.653867033,614.512608027,530.583892399,48.3426,35.5861156279
 03/01  13:00:00,450.732801538,73.6031689411,0.0,0.0,220.879908,151.653867033,436.696127658,343.766233255,48.3426,44.5872944037
 03/01  14:00:00,467.128448514,74.0538986671,21.6562216461,0.0,220.879908,145.652643033,271.162691513,204.394639741,24.1713,42.5967517725
 03/01  15:00:00,561.777016312,74.8752179142,114.314688411,0.0,220.879908,145.652643033,109.313827718,56.51207959,24.1713,28.6304481283
 03/01  16:00:00,663.088662762,75.7838994925,221.689330061,0.0,220.879908,137.835547516,43.1300561531,2.78818843958,4.83426,35.5076077135
 03/01  17:00:00,704.394962817,74.1387540076,269.336349871,0.0,220.879908,133.019064,31.303103116,0.00956850308893,4.83426,26.459274613
 03/01  18:00:00,625.448312396,73.5360539202,270.577083583,0.0,220.879908,53.238744,40.1008403962,0.0,4.83426,35.2665803962
 03/01  19:00:00,564.658350846,73.4753611795,201.440130846,0.0,220.879908,53.238744,35.1034084352,3.73403071975,4.83426,26.5351177155
 03/01  20:00:00,490.567257506,73.4588579576,118.808515549,0.0,220.879908,53.238744,48.6007609355,35.0959092054,4.83426,8.67059173009
 03/01  21:00:00,410.120041708,73.4588579576,39.4210750571,0.0,220.879908,53.238744,107.363984934,93.8656934928,4.83426,8.66403144155
 03/01  22:00:00,117.944233257,0.0,0.0,0.0,43.513341876,52.539744,13.4976951112,0.0,4.83426,8.66343511122
 03/01  23:00:00,117.700092458,0.0,0.0,0.0,43.513341876,52.539744,13.4693894127,0.0,4.83426,8.63512941265
 03/01  24:00:00,118.684189762,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  01:00:00,117.714058978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  02:00:00,117.705460995,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  03:00:00,117.682599497,0.0,0.0,0.0,43.513341876,52.539744,13.4492610398,0.0,4.83426,8.61500103983
 03/02  04:00:00,117.656927231,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  05:00:00,118.064650875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  06:00:00,118.008702126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  07:00:00,193.434014951,73.4588579576,0.00146243187251,0.0,43.513341876,53.238744,1419.97659522,1406.5269983,4.83426,8.61533691626
 03/02  08:00:00,355.998567466,73.4588579576,0.0,0.0,220.879908,53.238744,1261.70280133,1239.3904851,4.83426,17.478056231
 03/02  09:00:00,445.41513962,73.4588579576,0.00171018998731,0.0,220.879908,145.652643033,949.429709034,895.592475294,36.25695,17.58028374
 03/02  10:00:00,445.243527555,73.4842935305,0.00104378582746,0.0,220.879908,145.652643033,681.221167501,609.522537022,36.25695,35.441680479
 03/02  11:00:00,450.937944193,73.7896025952,0.00179637520801,0.0,220.879908,151.653867033,433.485013581,349.662294874,48.3426,35.4801187069
 03/02  12:00:00,495.253427404,74.5441972383,42.0604778368,0.0,220.879908,151.653867033,223.436133799,139.510140155,48.3426,35.5833936432
 03/02  13:00:00,615.054514477,75.7096485117,160.26872368,0.0,220.879908,151.653867033,109.931095717,17.0069879343,48.3426,44.5815077825
 03/02  14:00:00,792.406373341,77.2817250812,340.832354172,0.0,220.879908,145.652643033,59.9113705933,0.0169071359662,24.1713,35.7231634573
 03/02  15:00:00,992.70841271,79.1836864302,538.292898177,0.0,220.879908,145.652643033,59.6230789147,0.0,24.1713,35.4517789147
 03/02  16:00:00,1039.46545923,80.9351782017,590.677050347,0.0,220.879908,137.835547516,40.3375443751,0.0,4.83426,35.5032843751
 03/02  17:00:00,1057.97530474,77.5281592511,617.750897189,0.0,220.879908,133.019064,31.2959910899,0.0109107873008,4.83426,26.4508203026
 03/02  18:00:00,910.103126284,74.9805585904,552.454738019,0.0,220.879908,53.238744,31.2866530819,0.0,4.83426,26.4523930819
 03/02  19:00:00,766.073776584,74.0468673909,400.950642263,0.0,220.879908,53.238744,40.2037773426,0.0,4.83426,35.3695173426
 03/02  20:00:00,626.865547973,73.6490217313,253.615803916,0.0,220.879908,53.238744,13.5057264117,0.0,4.83426,8.67146641171
 03/02  21:00:00,534.183033684,73.5252611258,161.896440599,0.0,220.879908,53.238744,27.4830413111,13.9850646762,4.83426,8.66371663487
 03/02  22:00:00,118.171540971,0.0,0.0,0.0,43.513341876,52.539744,13.497357296,0.0,4.83426,8.66309729601
 03/02  23:00:00,117.893180494,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  24:00:00,118.823383972,0.0,0.0,0.0,43.513341876,52.539744,13.4608873358,0.0,4.83426,8.62662733577
 03/03  01:00:00,117.867656665,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  02:00:00,117.860816238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  03:00:00,117.848693644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  04:00:00,117.815820198,0.0,0.0,0.0,43.513341876,52.539744,13.4496336297,0.0,4.83426,8.61537362968
 03/03  05:00:00,119.902882454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  06:00:00,119.543107241,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  07:00:00,194.026848571,73.4588579576,0.00206070145504,0.0,43.513341876,53.238744,980.500380046,975.646120046,4.83426,0.02
 03/03  08:00:00,355.68057837,73.4588579576,0.0,0.0,220.879908,53.238744,782.979240676,760.667062126,4.83426,17.4779185503
 03/03  09:00:00,444.632919519,73.5227251507,0.00197617459362,0.0,220.879908,145.652643033,462.186996856,399.573798117,36.25695,26.3562487392
 03/03  10:00:00,467.120253903,73.8468693198,21.8647846829,0.0,220.879908,145.652643033,280.847554642,209.156965723,36.25695,35.4336389191
 03/03  11:00:00,556.139003302,74.6350299349,103.004381602,0.0,220.879908,151.653867033,158.946620434,75.1314092125,48.3426,35.4726112217
 03/03  12:00:00,682.404535327,75.6314656587,225.464433032,0.0,220.879908,151.653867033,87.4226676632,3.49935720741,48.3426,35.5807104558
 03/03  13:00:00,756.834859774,77.5636595384,297.264458097,0.0,220.879908,151.653867033,84.0022134793,0.0,48.3426,35.6596134793
 03/03  14:00:00,841.270130318,78.8382903847,387.75476952,0.0,220.879908,145.652643033,68.8123945556,0.00961539723124,24.1713,44.6314791584
 03/03  15:00:00,997.173747731,81.1664745862,540.88999149,0.0,220.879908,145.652643033,59.6206830075,0.0,24.1713,35.4493830075
 03/03  16:00:00,1032.69992763,83.0359997665,581.849810233,0.0,220.879908,137.835547516,40.3273255559,0.0,4.83426,35.493065556
 03/03  17:00:00,1068.03296526,78.7540406278,626.253379762,0.0,220.879908,133.019064,31.2944044821,0.0101805566708,4.83426,26.4499639254
 03/03  18:00:00,980.454891303,75.4418032223,621.858645433,0.0,220.879908,53.238744,31.2856875003,0.0,4.83426,26.4514275003
 03/03  19:00:00,905.266924731,74.5431291881,538.785978941,0.0,220.879908,53.238744,31.364438391,0.0,4.83426,26.530178391
 03/03  20:00:00,815.721101005,74.0792209611,438.267239269,0.0,220.879908,53.238744,13.5055693313,0.0,4.83426,8.67130933126
 03/03  21:00:00,684.458771265,73.780314641,308.662296159,0.0,220.879908,53.238744,13.4977848068,0.0,4.83426,8.66352480681
 03/03  22:00:00,117.988265053,0.0,0.0,0.0,43.513341876,52.539744,13.4976727066,0.0,4.83426,8.66341270656
 03/03  23:00:00,118.047799044,0.0,0.0,0.0,43.513341876,52.539744,13.4693217065,0.0,4.83426,8.63506170651
 03/03  24:00:00,118.982508484,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  01:00:00,118.07404249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  02:00:00,118.056358817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  03:00:00,118.043213023,0.0,0.0,0.0,43.513341876,52.539744,13.4440351405,0.0,4.83426,8.60977514051
 03/04  04:00:00,118.026930811,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  05:00:00,118.492988429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  06:00:00,118.431096279,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  07:00:00,118.440624177,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  08:00:00,103.377767711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  09:00:00,100.39214185,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  10:00:00,100.428595162,0.0,0.0,0.0,43.513341876,52.539744,13.447847958,0.0,4.83426,8.61358795804
 03/04  11:00:00,100.43480962,0.0,0.0,0.0,43.513341876,52.539744,13.5282932319,0.0,4.83426,8.69403323191
 03/04  12:00:00,101.276909045,0.0,0.0,0.0,43.513341876,52.539744,13.4770689329,0.0,4.83426,8.64280893286
 03/04  13:00:00,100.481832846,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  14:00:00,100.635265359,0.0,0.0,0.0,43.513341876,52.539744,13.4714747224,0.0,4.83426,8.6372147224
 03/04  15:00:00,223.195091979,1.88811045678,118.951348053,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  16:00:00,309.740470004,2.63533647726,204.075946209,0.0,43.513341876,52.539744,13.4717009081,0.0,4.83426,8.63744090806
 03/04  17:00:00,343.093751862,2.90923319866,237.059708245,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  18:00:00,298.502141969,2.23498114725,193.619163243,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  19:00:00,264.408193004,1.6195073088,154.611864813,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  20:00:00,118.897856609,0.0,0.0,0.0,43.513341876,52.539744,9.8138773155,0.0,4.83426,4.9796173155
 03/04  21:00:00,118.812829697,0.0,0.0,0.0,43.513341876,52.539744,8.48267302081,0.0,4.83426,3.64841302081
 03/04  22:00:00,118.531670696,0.0,0.0,0.0,43.513341876,52.539744,22.3516727156,0.0,4.83426,17.5174127156
 03/04  23:00:00,118.119886047,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  24:00:00,118.955662389,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  01:00:00,118.12760542,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  02:00:00,118.126442028,0.0,0.0,0.0,43.513341876,52.539744,13.4439917923,0.0,4.83426,8.60973179227
 03/05  03:00:00,118.125196381,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  04:00:00,118.112928158,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  05:00:00,118.620675467,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  06:00:00,118.567416394,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  07:00:00,118.581855327,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  08:00:00,100.510402203,0.0,0.0,0.0,43.513341876,52.539744,13.4439762383,0.0,4.83426,8.60971623833
 03/05  09:00:00,100.522339183,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  10:00:00,100.570973355,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  11:00:00,100.63283229,0.0,0.0,0.0,43.513341876,52.539744,13.5282893453,0.0,4.83426,8.69402934534
 03/05  12:00:00,101.49717859,0.0,0.0,0.0,43.513341876,52.539744,13.4766384697,0.0,4.83426,8.64237846972
 03/05  13:00:00,542.050097194,4.14462041716,432.574407716,0.0,43.513341876,52.539744,13.4754676962,0.0,4.83426,8.64120769618
 03/05  14:00:00,477.150744863,3.8271553969,368.700322385,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  15:00:00,626.339522972,5.43280760472,514.917506743,0.0,43.513341876,52.539744,13.4706470668,0.0,4.83426,8.63638706677
 03/05  16:00:00,538.040436747,4.42908388076,428.702634143,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  17:00:00,641.740851756,5.57755299954,530.546049432,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  18:00:00,509.067724267,4.14253160327,400.503631046,0.0,43.513341876,52.539744,13.4440882256,0.0,4.83426,8.60982822559
 03/05  19:00:00,593.172076376,5.10343880776,476.743467659,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  20:00:00,400.759642639,3.20181662725,275.525109845,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  21:00:00,349.786126741,2.82749734782,224.926195381,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  22:00:00,118.642835686,0.0,0.0,0.0,43.513341876,52.539744,22.3499420314,0.0,4.83426,17.5156820314
 03/05  23:00:00,118.167542086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  24:00:00,118.961475614,0.0,0.0,0.0,43.513341876,52.539744,13.4440133121,0.0,4.83426,8.6097533121
 03/06  01:00:00,118.116288142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  02:00:00,118.087040513,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  03:00:00,118.050489904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  04:00:00,118.013392823,0.0,0.0,0.0,43.513341876,52.539744,13.4495129492,0.0,4.83426,8.6152529492
 03/06  05:00:00,118.489404149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  06:00:00,118.465686522,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  07:00:00,336.852398073,73.5270259362,142.094739573,0.0,43.513341876,53.238744,95.8675203582,91.0132603582,4.83426,0.02
 03/06  08:00:00,493.330890012,73.4588579576,139.06405869,0.0,220.879908,53.238744,120.658448681,98.3491505691,4.83426,17.4750381118
 03/06  09:00:00,634.486311543,74.902779088,185.814457646,0.0,220.879908,145.652643033,68.1707277052,5.56375698945,36.25695,26.3500207158
 03/06  10:00:00,807.187535167,76.2108562684,355.907455106,0.0,220.879908,145.652643033,71.6825976298,0.0,36.25695,35.4256476298
 03/06  11:00:00,1009.87578201,77.4123086711,549.954337122,0.0,220.879908,151.653867033,83.8014945247,0.0,48.3426,35.4588945247
 03/06  12:00:00,1074.50752224,79.959617655,609.460801048,0.0,220.879908,151.653867033,83.9067765472,0.0,48.3426,35.5641765472
 03/06  13:00:00,1130.74647964,83.1815953906,662.257839564,0.0,220.879908,151.653867033,83.9930854208,0.0,48.3426,35.6504854208
 03/06  14:00:00,1155.94091249,86.8579337412,689.015305034,0.0,220.879908,145.652643033,68.7960196379,0.00889750928783,24.1713,44.6158221286
 03/06  15:00:00,1178.26733672,90.4929690088,709.522896223,0.0,220.879908,145.652643033,50.7555667722,0.0,24.1713,26.5842667722
 03/06  16:00:00,1160.86724777,91.3172720096,699.969101811,0.0,220.879908,137.835547516,40.317583559,0.0,4.83426,35.483323559
 03/06  17:00:00,1160.83604412,85.7852653608,710.877852035,0.0,220.879908,133.019064,31.2904316656,0.010741960923,4.83426,26.4454297047
 03/06  18:00:00,1047.394176,80.2875985301,683.071035065,0.0,220.879908,53.238744,33.9092442012,0.0,4.83426,29.0749842012
 03/06  19:00:00,1032.70474239,77.7379631953,665.279896727,0.0,220.879908,53.238744,37.5534443193,0.0,4.83426,32.7191843193
 03/06  20:00:00,928.222275879,75.9557724897,551.16159625,0.0,220.879908,53.238744,13.5145408054,0.00891327164945,4.83426,8.67136753379
 03/06  21:00:00,521.44484712,74.3966438995,148.79485048,0.0,220.879908,53.238744,43.6725398007,30.1752530519,4.83426,8.66302674878
 03/06  22:00:00,118.006158033,0.0,0.0,0.0,43.513341876,52.539744,13.4972132809,0.0,4.83426,8.66295328093
 03/06  23:00:00,117.739681862,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  24:00:00,118.740009013,0.0,0.0,0.0,43.513341876,52.539744,13.4606877885,0.0,4.83426,8.62642778851
 03/07  01:00:00,117.75016481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  02:00:00,117.731646567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  03:00:00,117.707371663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  04:00:00,117.678108274,0.0,0.0,0.0,43.513341876,52.539744,13.4494186012,0.0,4.83426,8.61515860119
 03/07  05:00:00,119.774334564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  06:00:00,119.422034477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  07:00:00,193.979616074,73.4588579576,0.00199841117932,0.0,43.513341876,53.238744,1476.48807057,1471.63381057,4.83426,0.02
 03/07  08:00:00,352.912297992,73.4588579576,0.0,0.0,220.879908,53.238744,1338.99553492,1316.68700624,4.83426,17.4742686822
 03/07  09:00:00,445.29728077,73.4588579576,0.00100776324524,0.0,220.879908,145.652643033,1122.85364326,1060.250596,36.25695,26.3460972666
 03/07  10:00:00,445.369813158,73.4588579576,0.00130240233134,0.0,220.879908,145.652643033,1029.51270589,957.834115172,36.25695,35.4216407227
 03/07  11:00:00,451.467531657,73.5068063704,0.00106791335646,0.0,220.879908,151.653867033,904.350138874,823.038663859,48.3426,32.9688750145
 03/07  12:00:00,452.770988138,73.7904134917,0.0,0.0,220.879908,151.653867033,767.211944203,680.817215275,48.3426,38.0521289281
 03/07  13:00:00,452.324877686,74.3440028755,0.0,0.0,220.879908,151.653867033,671.434195854,587.446999776,48.3426,35.6445960785
 03/07  14:00:00,446.546832823,75.1475102469,0.0,0.0,220.879908,145.652643033,533.877072079,465.09767182,24.1713,44.6081002594
 03/07  15:00:00,446.69751845,75.5520724387,0.0,0.0,220.879908,145.652643033,409.585295719,358.834216671,24.1713,26.5797790472
 03/07  16:00:00,439.240992133,76.01040152,0.0,0.0,220.879908,137.835547516,284.332920581,244.019890154,4.83426,35.4787704272
 03/07  17:00:00,432.438508052,74.2934260299,0.0,0.0,220.879908,133.019064,106.364084269,75.0885393713,4.83426,26.4412848981
 03/07  18:00:00,351.889066236,73.5427966077,0.0,0.0,220.879908,53.238744,142.950223347,111.673738845,4.83426,26.4422245012
 03/07  19:00:00,357.794349214,73.4628119672,0.0,0.0,220.879908,53.238744,219.983952133,179.798976033,4.83426,35.3507160999
 03/07  20:00:00,369.849512246,73.4588579576,0.0,0.0,220.879908,53.238744,374.508164893,361.003617635,4.83426,8.67028725892
 03/07  21:00:00,370.136988371,73.4588579576,0.0,0.0,220.879908,53.238744,523.401132989,509.904319538,4.83426,8.66255345137
 03/07  22:00:00,117.496886753,0.0,0.0,0.0,43.513341876,52.539744,13.4958756343,0.0,4.83426,8.66161563435
 03/07  23:00:00,117.579726509,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  24:00:00,118.634166308,0.0,0.0,0.0,43.513341876,52.539744,13.4605556871,0.0,4.83426,8.62629568711
 03/08  01:00:00,117.637852056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  02:00:00,117.641665446,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  03:00:00,117.625617897,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  04:00:00,117.606809919,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  05:00:00,118.006182797,0.0,0.0,0.0,43.513341876,52.539744,13.4494607685,0.0,4.83426,8.61520076845
 03/08  06:00:00,117.941902879,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  07:00:00,193.451699973,73.4588579576,0.00104265166864,0.0,43.513341876,53.238744,1637.64360495,1632.78934495,4.83426,0.02
 03/08  08:00:00,352.958162633,73.4588579576,0.0,0.0,220.879908,53.238744,1464.66440088,1442.35705365,4.83426,17.4730872346
 03/08  09:00:00,445.310088017,73.4588579576,0.00101878036636,0.0,220.879908,145.652643033,1170.7156087,1108.11204392,36.25695,26.3466147779
 03/08  10:00:00,445.391510365,73.4588579576,0.00141107464665,0.0,220.879908,145.652643033,1008.06913994,936.395509466,36.25695,35.416680473
 03/08  11:00:00,451.415358842,73.4588579576,0.000963076799366,0.0,220.879908,151.653867033,944.119237879,869.1817878,48.3426,26.5948500785
 03/08  12:00:00,452.422866855,73.4588579576,0.0,0.0,220.879908,151.653867033,807.316493361,723.41567779,48.3426,35.5582155713
 03/08  13:00:00,451.33172145,73.4690941924,0.0,0.0,220.879908,151.653867033,689.80707533,596.918464264,48.3426,44.5460110665
 03/08  14:00:00,445.104681338,73.4931411447,0.0,0.0,220.879908,145.652643033,642.367820326,582.509863686,24.1713,35.6866566398
 03/08  15:00:00,445.085536786,73.6309477937,0.0,0.0,220.879908,145.652643033,604.072525138,544.471862964,24.1713,35.4293621743
 03/08  16:00:00,437.244399174,73.8083052171,0.0,0.0,220.879908,137.835547516,481.547075139,441.235040486,4.83426,35.4777746533
 03/08  17:00:00,431.767722598,73.4588579576,0.0,0.0,220.879908,133.019064,336.165229738,304.888214258,4.83426,26.4427554809
 03/08  18:00:00,351.97415721,73.4588579576,0.0,0.0,220.879908,53.238744,416.18030731,384.910463059,4.83426,26.4355842505
 03/08  19:00:00,358.022169762,73.4588579576,0.0,0.0,220.879908,53.238744,469.271449103,429.090232957,4.83426,35.3469561457
 03/08  20:00:00,370.751511879,73.4588579576,0.0,0.0,220.879908,53.238744,559.254624031,545.750052995,4.83426,8.6703110361
 03/08  21:00:00,371.063635826,73.4588579576,0.0,0.0,220.879908,53.238744,580.759544092,575.905284092,4.83426,0.02
 03/08  22:00:00,117.777474203,0.0,0.0,0.0,43.513341876,52.539744,13.4951117091,0.0,4.83426,8.66085170909
 03/08  23:00:00,117.550623251,0.0,0.0,0.0,43.513341876,52.539744,13.4685265959,0.0,4.83426,8.63426659591
 03/08  24:00:00,118.601781482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  01:00:00,117.577028642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  02:00:00,117.563088172,0.0,0.0,0.0,43.513341876,52.539744,13.4495184689,0.0,4.83426,8.61525846894
 03/09  03:00:00,117.565848781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  04:00:00,117.568424185,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  05:00:00,117.967859861,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  06:00:00,119.91205074,2.00043765441,0.0,0.0,43.513341876,52.539744,14.0464562272,0.598727423504,4.83426,8.61346880374
 03/09  07:00:00,193.661450745,73.4588579576,0.0,0.0,43.513341876,53.238744,1783.62836293,1778.77410293,4.83426,0.02
 03/09  08:00:00,353.017146067,73.4588579576,0.000588586452228,0.0,220.879908,53.238744,1533.32113903,1511.01832477,4.83426,17.4685542598
 03/09  09:00:00,445.344419704,73.4588579576,0.00112684603877,0.0,220.879908,145.652643033,1172.85195591,1110.25375424,36.25695,26.3412516754
 03/09  10:00:00,445.428598012,73.4588579576,0.0017009637871,0.0,220.879908,145.652643033,936.36411121,873.542653035,36.25695,26.5645081753
 03/09  11:00:00,451.488563815,73.4778778717,0.00111922573078,0.0,220.879908,151.653867033,775.730814928,691.93728174,48.3426,35.4509331882
 03/09  12:00:00,452.132568028,73.7252859876,0.0,0.0,220.879908,151.653867033,581.855567546,497.959436273,48.3426,35.5535312734
 03/09  13:00:00,451.324174706,74.1890796922,0.0,0.0,220.879908,151.653867033,468.013478778,384.039412841,48.3426,35.6314659367
 03/09  14:00:00,445.944994928,74.8543733582,0.0,0.0,220.879908,145.652643033,390.687066684,321.914720367,24.1713,44.6010463171
 03/09  15:00:00,446.3645653,75.3040563301,0.0,0.0,220.879908,145.652643033,320.495330882,260.900958623,24.1713,35.423072259
 03/09  16:00:00,445.136575212,75.6809173811,6.19348485289,0.0,220.879908,137.835547516,187.664772813,156.223211243,4.83426,26.6073015707
 03/09  17:00:00,453.332898808,74.3658876698,20.5857092467,0.0,220.879908,133.019064,77.7298974297,37.6561349567,4.83426,35.2395024729
 03/09  18:00:00,358.103865748,73.5622514384,6.12657022492,0.0,220.879908,53.238744,127.619575697,96.3527649424,4.83426,26.4325507545
 03/09  19:00:00,357.790242811,73.4680784994,0.0,0.0,220.879908,53.238744,208.376076462,177.026856217,4.83426,26.5149602454
 03/09  20:00:00,370.224532706,73.4588579576,0.0,0.0,220.879908,53.238744,338.840406789,325.335701047,4.83426,8.67044574232
 03/09  21:00:00,370.345054942,73.4588579576,0.0,0.0,220.879908,53.238744,459.721525932,446.225398397,4.83426,8.66186753527
 03/09  22:00:00,117.813473107,0.0,0.0,0.0,43.513341876,52.539744,13.4964000693,0.0,4.83426,8.66214006933
 03/09  23:00:00,117.584394865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  24:00:00,118.627521233,0.0,0.0,0.0,43.513341876,52.539744,13.4603367664,0.0,4.83426,8.62607676644
 03/10  01:00:00,117.622082853,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  02:00:00,117.608407487,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  03:00:00,117.586118851,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  04:00:00,117.574989126,0.0,0.0,0.0,43.513341876,52.539744,13.4489763813,0.0,4.83426,8.61471638125
 03/10  05:00:00,119.687602139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  06:00:00,119.319754881,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  07:00:00,194.227579029,73.4588579576,0.000897341458451,0.0,43.513341876,53.238744,1758.32175053,1753.46749053,4.83426,0.02
 03/10  08:00:00,352.992940902,73.4588579576,0.000625327727842,0.0,220.879908,53.238744,1437.38988662,1415.08476506,4.83426,17.4708615578
 03/10  09:00:00,445.387740762,73.4588579576,0.00186068190243,0.0,220.879908,145.652643033,971.917055716,909.319609471,36.25695,26.3404962449
 03/10  10:00:00,444.943407072,73.4670627613,0.00225326228352,0.0,220.879908,145.652643033,625.46152294,553.798607868,36.25695,35.4059650724
 03/10  11:00:00,450.801354223,73.7019381968,0.00155093453896,0.0,220.879908,151.653867033,415.851755909,340.921657986,48.3426,26.5874979232
 03/10  12:00:00,476.091110597,74.1784461321,23.5848955174,0.0,220.879908,151.653867033,266.254788294,173.484256822,48.3426,44.4279314719
 03/10  13:00:00,568.938228175,75.0996663307,115.274801546,0.0,220.879908,151.653867033,137.484896432,53.5108267304,48.3426,35.631469702
 03/10  14:00:00,644.936946141,76.0588259818,195.631412213,0.0,220.879908,145.652643033,60.6864036913,0.836654890746,24.1713,35.6784488005
 03/10  15:00:00,712.855402498,77.1566679871,262.108815753,0.0,220.879908,145.652643033,59.5936071741,0.0,24.1713,35.4223071741
 03/10  16:00:00,797.517353042,78.2623422178,353.058876432,0.0,220.879908,137.835547516,40.3035733578,0.0,4.83426,35.4693133578
 03/10  17:00:00,813.905657452,75.9146339921,376.699534385,0.0,220.879908,133.019064,31.2812571188,0.0101149020918,4.83426,26.4368822167
 03/10  18:00:00,679.231129743,74.2564705748,323.500180821,0.0,220.879908,53.238744,31.2646242298,0.0,4.83426,26.4303642298
 03/10  19:00:00,604.118443984,73.690761638,243.376534894,0.0,220.879908,53.238744,31.5249379239,0.181260709507,4.83426,26.5094172143
 03/10  20:00:00,534.085734722,73.5264120909,162.256774597,0.0,220.879908,53.238744,24.4142631412,10.905027641,4.83426,8.67497550023
 03/10  21:00:00,482.475764385,73.479809275,111.239422083,0.0,220.879908,53.238744,60.9149057585,47.4229291378,4.83426,8.65771662074
 03/10  22:00:00,117.743673344,0.0,0.0,0.0,43.513341876,52.539744,13.4965198132,0.0,4.83426,8.66225981322
 03/10  23:00:00,117.798552546,0.0,0.0,0.0,43.513341876,52.539744,13.4683445015,0.0,4.83426,8.63408450145
 03/10  24:00:00,118.762908089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  01:00:00,117.828069874,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  02:00:00,117.81621369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  03:00:00,117.793607169,0.0,0.0,0.0,43.513341876,52.539744,13.4439120137,0.0,4.83426,8.60965201373
 03/11  04:00:00,117.766657386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  05:00:00,118.163281033,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  06:00:00,118.101451253,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  07:00:00,118.120466099,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  08:00:00,100.084850917,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  09:00:00,100.142710795,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  10:00:00,100.237454636,0.0,0.0,0.0,43.513341876,52.539744,13.4492680487,0.0,4.83426,8.61500804867
 03/11  11:00:00,100.300978774,0.0,0.0,0.0,43.513341876,52.539744,13.5257471372,0.0,4.83426,8.69148713716
 03/11  12:00:00,101.190588264,0.0,0.0,0.0,43.513341876,52.539744,13.475754003,0.0,4.83426,8.64149400301
 03/11  13:00:00,100.378213051,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  14:00:00,100.513628809,0.0,0.0,0.0,43.513341876,52.539744,13.4707275639,0.0,4.83426,8.63646756391
 03/11  15:00:00,100.59125042,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  16:00:00,132.018825532,0.599477967747,30.490170422,0.0,43.513341876,52.539744,13.4705043634,0.0,4.83426,8.63624436339
 03/11  17:00:00,222.791321587,2.19090282721,118.973607391,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  18:00:00,186.99674993,1.49869491937,84.2605909196,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  19:00:00,119.369742714,0.228558207365,12.6709212488,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  20:00:00,118.777992896,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  21:00:00,118.688263876,0.0,0.0,0.0,43.513341876,52.539744,13.4438692163,0.0,4.83426,8.60960921627
 03/11  22:00:00,118.384865156,0.0,0.0,0.0,43.513341876,52.539744,22.3431218092,0.0,4.83426,17.5088618092
 03/11  23:00:00,117.96027383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  24:00:00,118.780906438,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  01:00:00,117.893890688,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  02:00:00,117.855982922,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  03:00:00,117.817953634,0.0,0.0,0.0,43.513341876,52.539744,13.4438911112,0.0,4.83426,8.6096311112
 03/12  04:00:00,118.224042994,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  05:00:00,118.170522998,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  06:00:00,118.166654051,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  07:00:00,118.036541005,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  08:00:00,100.143742061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  09:00:00,100.252915176,0.0,0.0,0.0,43.513341876,52.539744,13.4493411624,0.0,4.83426,8.61508116241
 03/12  10:00:00,100.329020351,0.0,0.0,0.0,43.513341876,52.539744,13.5261869716,0.0,4.83426,8.69192697159
 03/12  11:00:00,101.243521474,0.0,0.0,0.0,43.513341876,52.539744,13.475575165,0.0,4.83426,8.64131516498
 03/12  12:00:00,100.448826433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  13:00:00,100.588193551,0.0,0.0,0.0,43.513341876,52.539744,13.4756088139,0.0,4.83426,8.6413488139
 03/12  14:00:00,171.105440348,0.612854162999,69.080176207,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  15:00:00,360.439575515,3.67070606942,253.009834105,0.0,43.513341876,52.539744,13.4706432849,0.0,4.83426,8.63638328487
 03/12  16:00:00,347.292475058,3.28558801591,241.155727929,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  17:00:00,410.171658704,4.03748071383,302.928638476,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  18:00:00,376.812306709,3.44428113,270.509766378,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  19:00:00,231.533826578,1.55633036442,121.795654249,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  20:00:00,118.910789876,0.0,0.0,0.0,43.513341876,52.539744,13.4437557353,0.0,4.83426,8.60949573534
