Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/12  21:00:00,118.575238423,0.0,0.0,0.0,43.513341876,52.539744,22.341087111,0.0,4.83426,17.506827111
 03/12  22:00:00,118.138861376,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  23:00:00,118.935117709,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  24:00:00,118.073308131,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  01:00:00,118.047896457,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  02:00:00,118.029556403,0.0,0.0,0.0,43.513341876,52.539744,13.4492727845,0.0,4.83426,8.6150127845
 03/13  03:00:00,117.989958092,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  04:00:00,118.444205501,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  05:00:00,118.384985179,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  06:00:00,256.116493368,73.4588579576,62.9169654045,0.0,43.513341876,53.238744,325.346539363,311.89864112,4.83426,8.6136382434
 03/13  07:00:00,440.942836758,73.4588579576,69.7406413937,0.0,220.879908,53.238744,263.228061274,240.928474142,4.83426,17.4653271327
 03/13  08:00:00,551.926596941,73.6695711501,105.281061309,0.0,220.879908,145.652643033,129.17950224,75.3593727937,36.25695,17.5631794468
 03/13  09:00:00,561.313007855,73.887974822,114.275784968,0.0,220.879908,145.652643033,134.263579406,62.609575532,36.25695,35.3970538738
 03/13  10:00:00,571.424761211,74.197781046,118.062200628,0.0,220.879908,151.653867033,141.602039477,57.828650192,48.3426,35.4307892853
 03/13  11:00:00,628.616820229,74.8419040803,173.062054054,0.0,220.879908,151.653867033,90.5306164818,6.65393111204,48.3426,35.5340853698
 03/13  12:00:00,806.618806162,77.2496563287,348.38589823,0.0,220.879908,151.653867033,83.9637859334,0.0,48.3426,35.6211859334
 03/13  13:00:00,1029.07435129,79.7857028673,572.720946732,0.0,220.879908,145.652643033,59.8409724366,0.00882062294815,24.1713,35.6608518136
 03/13  14:00:00,1085.28114325,82.7859930836,624.293864093,0.0,220.879908,145.652643033,59.578147127,0.0,24.1713,35.406847127
 03/13  15:00:00,1128.27590007,86.1208637231,671.190603825,0.0,220.879908,137.835547516,40.2911798505,0.0,4.83426,35.4569198505
 03/13  16:00:00,1182.57174968,84.2525166042,732.300195471,0.0,220.879908,133.019064,31.2672321467,0.00946310595497,4.83426,26.4235090407
 03/13  17:00:00,1096.89967948,80.251758479,729.294967074,0.0,220.879908,53.238744,31.259472996,0.0,4.83426,26.425212996
 03/13  18:00:00,1105.90714232,79.0779632804,738.38806378,0.0,220.879908,53.238744,31.3331251877,0.0,4.83426,26.4988651877
 03/13  19:00:00,1102.96737198,77.4817817328,729.732061892,0.0,220.879908,53.238744,13.5032887159,0.0,4.83426,8.66902871593
 03/13  20:00:00,1076.72599394,76.1313224154,693.306172371,0.0,220.879908,53.238744,13.4948751897,0.0,4.83426,8.66061518974
 03/13  21:00:00,118.664622462,0.0,0.0,0.0,43.513341876,52.539744,13.4955936486,0.0,4.83426,8.66133364856
 03/13  22:00:00,118.304948564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  23:00:00,119.197884104,0.0,0.0,0.0,43.513341876,52.539744,13.4599920077,0.0,4.83426,8.62573200774
 03/13  24:00:00,118.305034152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  01:00:00,118.237812528,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  02:00:00,118.17393716,0.0,0.0,0.0,43.513341876,52.539744,13.4491344755,0.0,4.83426,8.61487447551
 03/14  03:00:00,118.142635364,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  04:00:00,120.580825895,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  05:00:00,120.146810005,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  06:00:00,355.243724844,73.5710208568,159.584353248,0.0,43.513341876,53.238744,103.030767817,98.176507817,4.83426,0.02
 03/14  07:00:00,547.226716434,73.4588579576,177.520925333,0.0,220.879908,53.238744,85.1737225943,62.8730364812,4.83426,17.4664261131
 03/14  08:00:00,671.12450533,75.0638840161,221.994731539,0.0,220.879908,145.652643033,62.586637809,0.0,36.25695,26.329687809
 03/14  09:00:00,816.057302643,76.1824769871,364.667046691,0.0,220.879908,145.652643033,71.6480820144,0.0,36.25695,35.3911320144
 03/14  10:00:00,984.368613176,78.3794109511,523.68546282,0.0,220.879908,151.653867033,74.9185701165,0.0,48.3426,26.5759701165
 03/14  11:00:00,1043.02720479,82.0355368047,576.73394841,0.0,220.879908,151.653867033,83.8708729358,0.0,48.3426,35.5282729358
 03/14  12:00:00,1082.85677625,85.777345321,611.624111153,0.0,220.879908,151.653867033,92.8498470748,0.0,48.3426,44.5072470748
 03/14  13:00:00,1116.33134966,89.647181581,647.423061106,0.0,220.879908,145.652643033,59.8361018409,0.0094679428764,24.1713,35.655333898
 03/14  14:00:00,1128.55090384,93.0162384663,654.181156,0.0,220.879908,145.652643033,59.5742679968,0.0,24.1713,35.4029679968
 03/14  15:00:00,1160.25356101,96.9837629003,691.843290317,0.0,220.879908,137.835547516,31.4244946311,0.0,4.83426,26.5902346311
 03/14  16:00:00,1190.88506501,93.8100306208,732.343414688,0.0,220.879908,133.019064,31.2697981917,0.00990629940609,4.83426,26.4256318922
 03/14  17:00:00,1088.46755611,89.1949770672,714.499307012,0.0,220.879908,53.238744,38.7309282279,0.0,4.83426,33.8966682279
 03/14  18:00:00,1073.23872459,85.8683824916,702.820441197,0.0,220.879908,53.238744,32.6585674084,0.0,4.83426,27.8243074084
 03/14  19:00:00,1055.4108331,81.5575283055,683.705279945,0.0,220.879908,53.238744,13.5028898312,0.0,4.83426,8.66862983122
 03/14  20:00:00,1035.37592001,78.7379781163,654.968588174,0.0,220.879908,53.238744,13.495190572,0.0,4.83426,8.66093057197
 03/14  21:00:00,243.523691169,1.15413265739,123.380671466,0.0,43.513341876,52.539744,13.4953290949,0.0,4.83426,8.66106909493
 03/14  22:00:00,118.25934647,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  23:00:00,119.128074693,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  24:00:00,118.213064506,0.0,0.0,0.0,43.513341876,52.539744,13.4491016669,0.0,4.83426,8.6148416669
 03/15  01:00:00,118.183624411,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  02:00:00,118.15073225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  03:00:00,118.125965069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  04:00:00,118.634001583,0.0,0.0,0.0,43.513341876,52.539744,13.4490801848,0.0,4.83426,8.6148201848
 03/15  05:00:00,118.588301877,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  06:00:00,386.410735569,73.6032696138,191.397585161,0.0,43.513341876,53.238744,147.822416121,142.968156121,4.83426,0.02
 03/15  07:00:00,447.43222816,73.4588579576,78.9479526774,0.0,220.879908,53.238744,174.516893871,152.218166309,4.83426,17.4644675614
 03/15  08:00:00,593.390135016,75.2371650363,145.167865405,0.0,220.879908,145.652643033,69.5961425673,7.01019003717,36.25695,26.3290025301
 03/15  09:00:00,699.140289658,76.813847973,248.719685534,0.0,220.879908,145.652643033,62.8032001438,0.0,36.25695,26.5462501438
 03/15  10:00:00,835.026452775,78.6422072205,376.107042271,0.0,220.879908,151.653867033,83.7659029463,0.0,48.3426,35.4233029463
 03/15  11:00:00,963.475024811,80.9039325955,500.925012774,0.0,220.879908,151.653867033,83.866259935,0.0,48.3426,35.523659935
 03/15  12:00:00,1027.36397697,83.4048136622,562.727596511,0.0,220.879908,151.653867033,83.9474748588,0.0,48.3426,35.6048748588
 03/15  13:00:00,1039.60877049,86.1687222564,577.528182778,0.0,220.879908,145.652643033,68.7362029336,0.0101443687806,24.1713,44.5547585648
 03/15  14:00:00,1070.96471159,89.3937679749,605.038287192,0.0,220.879908,145.652643033,50.724694058,0.0,24.1713,26.553394058
 03/15  15:00:00,1097.88990841,92.1684656461,636.690008907,0.0,220.879908,137.835547516,40.2791912127,0.0,4.83426,35.4449312127
 03/15  16:00:00,1137.46254344,89.5466169311,683.798167617,0.0,220.879908,133.019064,31.2663887169,0.00952614468752,4.83426,26.4226025723
 03/15  17:00:00,1060.2290425,85.9615637561,689.88987733,0.0,220.879908,53.238744,31.256974503,0.0,4.83426,26.422714503
 03/15  18:00:00,1053.96013594,83.4319797758,686.27039758,0.0,220.879908,53.238744,31.3249387729,0.0,4.83426,26.4906787729
 03/15  19:00:00,1038.34221056,80.0137842271,667.855921997,0.0,220.879908,53.238744,13.5024446293,0.0,4.83426,8.66818462934
 03/15  20:00:00,1006.98891268,77.4730083774,627.778086233,0.0,220.879908,53.238744,13.4951574928,0.0,4.83426,8.66089749279
 03/15  21:00:00,118.49172531,0.0,0.0,0.0,43.513341876,52.539744,13.4953201541,0.0,4.83426,8.66106015415
 03/15  22:00:00,118.153911225,0.0,0.0,0.0,43.513341876,52.539744,13.4680117135,0.0,4.83426,8.6337517135
 03/15  23:00:00,119.090930352,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  24:00:00,118.156673064,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  01:00:00,118.118933187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  02:00:00,118.102557634,0.0,0.0,0.0,43.513341876,52.539744,13.449114647,0.0,4.83426,8.61485464699
 03/16  03:00:00,118.10558883,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  04:00:00,118.509821805,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  05:00:00,118.416958291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  06:00:00,214.497666927,73.4615484784,21.9971966109,0.0,43.513341876,53.238744,346.239597708,341.385337708,4.83426,0.02
 03/16  07:00:00,366.991944519,73.4588579576,0.0,0.0,220.879908,53.238744,396.920578418,374.62143359,4.83426,17.464884828
 03/16  08:00:00,468.554021244,74.3174953484,22.9714843209,0.0,220.879908,145.652643033,257.293053214,194.710004398,36.25695,26.3260988158
 03/16  09:00:00,553.331542154,75.4748214747,105.627358788,0.0,220.879908,145.652643033,157.533634247,85.8939013518,36.25695,35.382782895
 03/16  10:00:00,728.033560986,77.092380044,271.021381826,0.0,220.879908,151.653867033,76.1321841607,1.21763384998,48.3426,26.5719503107
 03/16  11:00:00,984.141178673,79.5296012499,519.582711941,0.0,220.879908,151.653867033,83.8747483964,0.0067701864733,48.3426,35.5253782099
 03/16  12:00:00,1055.32112941,82.4385085654,589.422356645,0.0,220.879908,151.653867033,92.8343851618,0.0,48.3426,44.4917851618
 03/16  13:00:00,1072.75381939,85.8443290105,606.288778222,0.0,220.879908,145.652643033,59.8265617093,0.00944642181981,24.1713,35.6458152875
 03/16  14:00:00,1106.08144725,90.1441688531,634.664263165,0.0,220.879908,145.652643033,58.7991870639,0.0,24.1713,34.6278870639
 03/16  15:00:00,1132.03745439,94.2250021275,663.237842173,0.0,220.879908,137.835547516,32.1813592563,0.0,4.83426,27.3470992563
 03/16  16:00:00,1169.9518492,90.7137911194,714.275819787,0.0,220.879908,133.019064,31.2609715505,0.0102350438086,4.83426,26.4164765067
 03/16  17:00:00,1069.1439634,86.482247736,698.144539284,0.0,220.879908,53.238744,31.249728624,0.0,4.83426,26.415468624
 03/16  18:00:00,1063.92438118,83.7585253422,695.764708273,0.0,220.879908,53.238744,40.1467274298,0.0,4.83426,35.3124674298
 03/16  19:00:00,1035.99435418,80.0056958445,665.517134201,0.0,220.879908,53.238744,13.5026892824,0.0,4.83426,8.66842928237
 03/16  20:00:00,1020.11811782,77.6121311121,640.539141861,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 03/16  21:00:00,118.549784205,0.0,0.0,0.0,43.513341876,52.539744,13.4950362865,0.0,4.83426,8.6607762865
 03/16  22:00:00,118.183449414,0.0,0.0,0.0,43.513341876,52.539744,13.4678953397,0.0,4.83426,8.63363533969
 03/16  23:00:00,119.138579366,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  24:00:00,118.217618893,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  01:00:00,118.161655891,0.0,0.0,0.0,43.513341876,52.539744,13.4489630585,0.0,4.83426,8.61470305854
 03/17  02:00:00,118.117952319,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  03:00:00,118.075216452,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  04:00:00,120.448128976,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  05:00:00,120.010667307,0.0,0.0,0.0,43.513341876,52.539744,13.4489060966,0.0,4.83426,8.61464609658
 03/17  06:00:00,226.544229319,73.4716991211,33.2504528169,0.0,43.513341876,53.238744,311.968103585,307.113843585,4.83426,0.02
 03/17  07:00:00,366.913957688,73.4588579576,0.0,0.0,220.879908,53.238744,371.349782784,349.053451158,4.83426,17.4620716261
 03/17  08:00:00,512.148993371,74.4833717778,65.9843787631,0.0,220.879908,145.652643033,191.924207815,138.10992402,36.25695,17.5573337953
 03/17  09:00:00,656.127227475,75.9664515431,206.937479971,0.0,220.879908,145.652643033,79.1623548396,7.52312558446,36.25695,35.3822792552
 03/17  10:00:00,819.586358331,78.0037709806,361.318500744,0.0,220.879908,151.653867033,81.6411301758,0.0,48.3426,33.2985301758
 03/17  11:00:00,1002.71759732,80.6565255212,540.054660405,0.0,220.879908,151.653867033,77.0998115102,0.0,48.3426,28.7572115102
 03/17  12:00:00,1057.89825262,83.7509616689,592.212662241,0.0,220.879908,151.653867033,92.8285293967,0.0,48.3426,44.4859293967
 03/17  13:00:00,1080.49607958,87.377356497,616.540443692,0.0,220.879908,145.652643033,59.8211295361,0.00984197247996,24.1713,35.6399875637
 03/17  14:00:00,1112.30044838,90.9947915237,644.283084377,0.0,220.879908,145.652643033,59.5606937326,0.0,24.1713,35.3893937326
 03/17  15:00:00,1144.86371237,95.2521047623,680.048824733,0.0,220.879908,137.835547516,31.4128217965,0.0,4.83426,26.5785617965
 03/17  16:00:00,1178.9572232,92.7365044775,721.650531048,0.0,220.879908,133.019064,31.2589954037,0.00991243039938,4.83426,26.4148229733
 03/17  17:00:00,1081.06041402,88.6661389094,707.779694884,0.0,220.879908,53.238744,31.2488182799,0.0,4.83426,26.4145582799
 03/17  18:00:00,1085.40454147,85.9883556324,714.837837013,0.0,220.879908,53.238744,40.1441010422,0.0,4.83426,35.3098410422
 03/17  19:00:00,1066.238828,81.8763869957,694.162470104,0.0,220.879908,53.238744,13.5008082665,0.0,4.83426,8.6665482665
 03/17  20:00:00,1037.19894669,78.6525859274,656.918909482,0.0,220.879908,53.238744,13.4940455994,0.0,4.83426,8.65978559943
 03/17  21:00:00,214.773755454,0.958346715469,95.0486353508,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  22:00:00,118.234261292,0.0,0.0,0.0,43.513341876,52.539744,13.4677018668,0.0,4.83426,8.6334418668
 03/17  23:00:00,119.128167131,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  24:00:00,118.190916299,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  01:00:00,118.239185621,0.0,0.0,0.0,43.513341876,52.539744,13.4436936285,0.0,4.83426,8.60943362847
 03/18  02:00:00,118.262157462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  03:00:00,118.26133882,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  04:00:00,118.747830531,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  05:00:00,118.582314156,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  06:00:00,118.469220733,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  07:00:00,115.287246142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  08:00:00,100.355449802,0.0,0.0,0.0,43.513341876,52.539744,13.4435817057,0.0,4.83426,8.60932170567
 03/18  09:00:00,100.43140512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  10:00:00,100.486166491,0.0,0.0,0.0,43.513341876,52.539744,13.5238153723,0.0,4.83426,8.68955537229
 03/18  11:00:00,101.339740717,0.0,0.0,0.0,43.513341876,52.539744,13.4745006204,0.0,4.83426,8.6402406204
 03/18  12:00:00,100.508659507,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  13:00:00,154.587034053,0.879664119779,52.6780660289,0.0,43.513341876,52.539744,13.4695003765,0.0,4.83426,8.63524037654
 03/18  14:00:00,282.21118268,3.09347629623,176.878407467,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  15:00:00,276.832169522,3.01157768244,171.506862721,0.0,43.513341876,52.539744,13.4697045947,0.0,4.83426,8.63544459473
 03/18  16:00:00,289.42452487,3.25578422614,183.893695993,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  17:00:00,300.244261751,3.45964082207,194.408293383,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  18:00:00,273.812489495,2.99060907638,168.695988876,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  19:00:00,148.538180242,0.772943689852,40.4315931907,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  20:00:00,118.750036767,0.0,0.0,0.0,43.513341876,52.539744,13.4435430909,0.0,4.83426,8.60928309095
 03/18  21:00:00,118.444186354,0.0,0.0,0.0,43.513341876,52.539744,22.3323228922,0.0,4.83426,17.4980628922
 03/18  22:00:00,118.003695876,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  23:00:00,118.79280526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  24:00:00,117.885383733,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  01:00:00,117.853929477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  02:00:00,117.821771719,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  03:00:00,117.789684235,0.0,0.0,0.0,43.513341876,52.539744,13.4436373164,0.0,4.83426,8.60937731636
 03/19  04:00:00,118.207257326,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  05:00:00,118.157233148,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  06:00:00,118.164608601,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  07:00:00,115.048752884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  08:00:00,100.165917943,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  09:00:00,100.317478325,0.0,0.0,0.0,43.513341876,52.539744,13.448770802,0.0,4.83426,8.61451080205
 03/19  10:00:00,100.40816884,0.0,0.0,0.0,43.513341876,52.539744,13.5234623864,0.0,4.83426,8.6892023864
 03/19  11:00:00,101.285324493,0.0,0.0,0.0,43.513341876,52.539744,9.45846890138,0.0,4.83426,4.62420890138
 03/19  12:00:00,100.469334017,0.0,0.0,0.0,43.513341876,52.539744,8.86859047469,0.0,4.83426,4.03433047469
 03/19  13:00:00,100.566817237,0.0,0.0,0.0,43.513341876,52.539744,13.4747671558,0.0,4.83426,8.64050715576
 03/19  14:00:00,186.607731915,1.70659576078,83.4467228583,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  15:00:00,251.860612404,2.89811673145,146.872389472,0.0,43.513341876,52.539744,13.4695383174,0.0,4.83426,8.63527831736
 03/19  16:00:00,281.388600459,3.36526784186,175.848697657,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  17:00:00,317.274748174,4.0102152699,210.741330763,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  18:00:00,248.193712961,2.7104728045,143.637114687,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  19:00:00,155.551929501,0.931849113843,47.2783013353,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  20:00:00,118.68594219,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  21:00:00,118.400078547,0.0,0.0,0.0,43.513341876,52.539744,31.0667834466,0.0,4.83426,26.2325234466
 03/19  22:00:00,117.971041575,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  23:00:00,118.771715408,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  24:00:00,117.862650231,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  01:00:00,117.801352603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  02:00:00,117.773122992,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  03:00:00,117.761089675,0.0,0.0,0.0,43.513341876,52.539744,13.44876901,0.0,4.83426,8.61450901002
 03/20  04:00:00,118.165140735,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  05:00:00,118.099301247,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  06:00:00,193.277387354,73.4588579576,0.00164259883782,0.0,43.513341876,53.238744,1196.71770905,1191.86344905,4.83426,0.02
 03/20  07:00:00,367.882107425,73.4588579576,0.0,0.0,220.879908,53.238744,1017.14986319,994.858770183,4.83426,17.4568330046
 03/20  08:00:00,445.085977249,73.4588579576,0.0014514754371,0.0,220.879908,145.652643033,695.845286937,633.27042099,36.25695,26.3179159478
 03/20  09:00:00,454.152557907,73.5994894666,9.38411365427,0.0,220.879908,145.652643033,353.931300604,291.146077913,36.25695,26.5282726905
 03/20  10:00:00,527.877769932,74.1161385384,75.7146582589,0.0,220.879908,151.653867033,205.104753618,121.364461126,48.3426,35.3976924926
 03/20  11:00:00,580.260767613,74.9507534266,125.723874023,0.0,220.879908,151.653867033,123.048590274,39.2076753527,48.3426,35.4983149213
 03/20  12:00:00,658.027321594,76.3961301351,202.351929729,0.0,220.879908,151.653867033,85.5620380326,1.64497396171,48.3426,35.5744640709
 03/20  13:00:00,754.755915678,78.0536673863,302.856180221,0.0,220.879908,145.652643033,59.7965406466,0.00590896534763,24.1713,35.6193316813
 03/20  14:00:00,916.509955863,80.1164529801,461.80599903,0.0,220.879908,145.652643033,59.5457317489,0.0,24.1713,35.3744317489
 03/20  15:00:00,1011.86404384,82.2581932746,562.459128615,0.0,220.879908,137.835547516,40.2532953778,0.0,4.83426,35.4190353778
 03/20  16:00:00,1029.88313666,79.4568939281,588.380000088,0.0,220.879908,133.019064,31.2450016796,0.0103874506001,4.83426,26.400354229
 03/20  17:00:00,883.034932229,76.8225251025,523.995044449,0.0,220.879908,53.238744,24.4823140779,0.0,4.83426,19.6480540779
 03/20  18:00:00,816.684820557,75.9030268959,458.706304642,0.0,220.879908,53.238744,38.0774594122,0.0,4.83426,33.2431994122
 03/20  19:00:00,689.497183743,74.7742449897,329.797586178,0.0,220.879908,53.238744,13.5014988099,0.0,4.83426,8.66723880994
 03/20  20:00:00,577.5286052,74.0956646285,204.432184332,0.0,220.879908,53.238744,15.2437828287,1.75007988073,4.83426,8.65944294796
 03/20  21:00:00,118.184387746,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  22:00:00,117.902131201,0.0,0.0,0.0,43.513341876,52.539744,13.4670607813,0.0,4.83426,8.63280078134
 03/20  23:00:00,118.852593248,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  24:00:00,117.915915803,0.0,0.0,0.0,43.513341876,52.539744,13.4487123172,0.0,4.83426,8.61445231715
 03/21  01:00:00,117.903996965,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  02:00:00,117.854955845,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  03:00:00,117.830018046,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  04:00:00,119.931093796,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  05:00:00,119.583182765,0.0,0.0,0.0,43.513341876,52.539744,13.4487849426,0.0,4.83426,8.61452494258
 03/21  06:00:00,193.465062089,73.4588579576,0.00199466291533,0.0,43.513341876,53.238744,810.820798278,805.966538278,4.83426,0.02
 03/21  07:00:00,367.517465375,73.4588579576,0.0,0.0,220.879908,53.238744,785.009838281,762.718003839,4.83426,17.4575744413
 03/21  08:00:00,444.622078778,73.4752835901,0.00151561497362,0.0,220.879908,145.652643033,525.245809519,471.438143943,36.25695,17.5507155761
 03/21  09:00:00,448.222221695,73.7771143367,3.34866358863,0.0,220.879908,145.652643033,339.989277244,268.371959798,36.25695,35.3603674459
 03/21  10:00:00,521.19805043,74.3784215956,68.8451348752,0.0,220.879908,151.653867033,200.775067048,125.883508281,48.3426,26.5489587674
 03/21  11:00:00,612.145591137,75.3816075147,156.838081244,0.0,220.879908,151.653867033,100.212143151,16.3772782364,48.3426,35.4922649142
 03/21  12:00:00,740.627650164,76.8618271064,283.835780442,0.0,220.879908,151.653867033,83.912258171,0.0,48.3426,35.569658171
 03/21  13:00:00,913.951538856,78.3529372846,460.720684077,0.0,220.879908,145.652643033,68.6936768376,0.00893658177698,24.1713,44.5134402558
 03/21  14:00:00,1037.79788301,80.5935698185,581.471462746,0.0,220.879908,145.652643033,50.7042897236,0.0,24.1713,26.5329897236
 03/21  15:00:00,1051.56999175,83.035354638,597.379923057,0.0,220.879908,137.835547516,40.2523768726,0.0,4.83426,35.4181168726
 03/21  16:00:00,1096.66565964,80.3841322386,649.316395952,0.0,220.879908,133.019064,31.246350775,0.0100639999229,4.83426,26.4020267751
 03/21  17:00:00,1012.5818105,77.5192351467,651.457633487,0.0,220.879908,53.238744,31.2345917381,0.0,4.83426,26.4003317381
 03/21  18:00:00,1004.06098572,76.3061685265,644.259827684,0.0,220.879908,53.238744,31.307113727,0.0,4.83426,26.472853727
 03/21  19:00:00,995.141400839,75.3353077467,633.532525159,0.0,220.879908,53.238744,13.5009191541,0.0,4.83426,8.6666591541
 03/21  20:00:00,950.597995916,74.6417496635,575.052791696,0.0,220.879908,53.238744,13.4934165555,0.0,4.83426,8.65915655552
 03/21  21:00:00,118.114391791,0.0,0.0,0.0,43.513341876,52.539744,13.4933703036,0.0,4.83426,8.65911030364
 03/21  22:00:00,118.150613249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  23:00:00,119.052258405,0.0,0.0,0.0,43.513341876,52.539744,13.459318926,0.0,4.83426,8.62505892598
 03/21  24:00:00,118.139736141,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  01:00:00,118.116636321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  02:00:00,118.087035321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  03:00:00,118.05243633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  04:00:00,118.484705737,0.0,0.0,0.0,43.513341876,52.539744,13.4469461756,0.0,4.83426,8.61268617559
 03/22  05:00:00,118.428637689,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  06:00:00,285.889159404,73.4588579576,92.3574460858,0.0,43.513341876,53.238744,271.563203808,266.708943808,4.83426,0.02
 03/22  07:00:00,425.144323033,73.4588579576,57.0941960124,0.0,220.879908,53.238744,272.615557625,250.325979928,4.83426,17.4553176973
 03/22  08:00:00,527.417195245,73.9996150709,80.6899547289,0.0,220.879908,145.652643033,163.946132057,101.379855926,36.25695,26.3093261311
 03/22  09:00:00,582.134168113,74.6387613157,133.933990936,0.0,220.879908,145.652643033,92.9596751628,30.1804872467,36.25695,26.5222379161
 03/22  10:00:00,662.592252202,75.6741988445,206.73518464,0.0,220.879908,151.653867033,83.7309403691,0.0,48.3426,35.3883403691
 03/22  11:00:00,805.311184541,77.147802473,346.229174012,0.0,220.879908,151.653867033,76.4226669789,0.0106000941123,48.3426,28.0694668848
 03/22  12:00:00,1020.53805561,78.6158735396,559.797276648,0.0,220.879908,151.653867033,91.3400844646,0.0,48.3426,42.9974844646
 03/22  13:00:00,1065.92115427,81.1982648636,607.238527957,0.0,220.879908,145.652643033,59.79184954,0.00945653268535,24.1713,35.6110930073
 03/22  14:00:00,1088.19177633,84.0129829059,626.527909204,0.0,220.879908,145.652643033,50.7010409515,0.0,24.1713,26.5297409515
 03/22  15:00:00,1113.05905645,86.9227984433,655.484507747,0.0,220.879908,137.835547516,40.2457243707,0.0,4.83426,35.4114643707
 03/22  16:00:00,1139.94783899,82.5670884833,690.568534459,0.0,220.879908,133.019064,31.2412013535,0.01033603846,4.83426,26.3966053151
 03/22  17:00:00,1051.90733256,78.6224406661,685.251977806,0.0,220.879908,53.238744,31.233578065,0.0,4.83426,26.399318065
 03/22  18:00:00,1066.12889583,78.0597666357,702.958333807,0.0,220.879908,53.238744,31.3018862648,0.0,4.83426,26.4676262648
 03/22  19:00:00,1055.60910815,76.8453760409,691.186808429,0.0,220.879908,53.238744,13.5012343732,0.0,4.83426,8.66697437321
 03/22  20:00:00,1039.41516419,75.8446308247,661.442889993,0.0,220.879908,53.238744,13.4927662252,0.0,4.83426,8.65850622516
 03/22  21:00:00,118.581379126,0.0,0.0,0.0,43.513341876,52.539744,13.4926909041,0.0,4.83426,8.65843090408
 03/22  22:00:00,118.235496773,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  23:00:00,119.15895353,0.0,0.0,0.0,43.513341876,52.539744,13.4589766848,0.0,4.83426,8.62471668476
 03/22  24:00:00,118.269352712,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  01:00:00,118.244193984,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  02:00:00,118.193110757,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  03:00:00,118.164277603,0.0,0.0,0.0,43.513341876,52.539744,5.51074642313,0.0,4.83426,0.676486423128
 03/23  04:00:00,118.669686515,0.0,0.0,0.0,43.513341876,52.539744,12.7917566767,0.0,4.83426,7.95749667674
 03/23  05:00:00,118.631544786,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  06:00:00,488.447182213,73.7087986914,292.634297318,0.0,43.513341876,53.238744,7.74922088775,2.89496088775,4.83426,0.02
 03/23  07:00:00,593.332916609,73.4588579576,226.081890598,0.0,220.879908,53.238744,22.2890760509,0.0,4.83426,17.4548160509
 03/23  08:00:00,708.309124094,75.5466935737,258.352671532,0.0,220.879908,145.652643033,62.5645709,0.0,36.25695,26.3076209
 03/23  09:00:00,763.37338009,76.3425235507,312.357782116,0.0,220.879908,145.652643033,62.776386822,0.0,36.25695,26.519436822
 03/23  10:00:00,829.140456732,77.0789751073,370.989938989,0.0,220.879908,151.653867033,83.7263350081,0.0,48.3426,35.3837350081
 03/23  11:00:00,942.328120076,79.1750021899,480.58257082,0.0,220.879908,151.653867033,75.2401464293,0.0,48.3426,26.8975464293
 03/23  12:00:00,1005.7561319,81.8342164602,541.257549625,0.0,220.879908,151.653867033,92.5022227425,0.0,48.3426,44.1596227425
 03/23  13:00:00,1014.20160924,83.5225898127,553.80504223,0.0,220.879908,145.652643033,59.7856379058,0.0104356705691,24.1713,35.6039022353
 03/23  14:00:00,1041.36892148,85.7573926269,577.731518783,0.0,220.879908,145.652643033,50.6963288139,0.0,24.1713,26.5250288139
 03/23  15:00:00,1072.00706243,89.5276839096,611.296320896,0.0,220.879908,137.835547516,40.2383391621,0.0,4.83426,35.4040791621
 03/23  16:00:00,1102.88714867,85.7583942233,651.305485997,0.0,220.879908,133.019064,31.2408912962,0.0103281903043,4.83426,26.3963031059
 03/23  17:00:00,1004.43221592,80.98112501,637.89897212,0.0,220.879908,53.238744,31.2282445762,0.0,4.83426,26.3939845762
 03/23  18:00:00,997.485529724,79.1529673674,632.887261204,0.0,220.879908,53.238744,31.3036178348,0.0,4.83426,26.4693578348
 03/23  19:00:00,952.372808585,76.9479847457,587.771051106,0.0,220.879908,53.238744,13.5087220705,0.00758105230435,4.83426,8.66688101821
 03/23  20:00:00,838.80660645,75.4639863195,461.894351221,0.0,220.879908,53.238744,13.4925858646,0.0,4.83426,8.6583258646
 03/23  21:00:00,118.471911451,0.0,0.0,0.0,43.513341876,52.539744,13.4924820868,0.0,4.83426,8.65822208684
 03/23  22:00:00,118.142515642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  23:00:00,119.057447662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  24:00:00,118.167788259,0.0,0.0,0.0,43.513341876,52.539744,13.448724306,0.0,4.83426,8.61446430596
 03/24  01:00:00,118.174100427,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  02:00:00,118.183174365,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  03:00:00,118.167025564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  04:00:00,120.70635377,0.0,0.0,0.0,43.513341876,52.539744,13.4484740255,0.0,4.83426,8.61421402547
 03/24  05:00:00,120.314599401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  06:00:00,579.916029315,73.6464977068,381.743785887,0.0,43.513341876,53.238744,9.4591446541,4.6048846541,4.83426,0.02
 03/24  07:00:00,719.614862359,73.4588579576,350.794816452,0.0,220.879908,53.238744,22.2856696175,0.0,4.83426,17.4514096175
 03/24  08:00:00,895.134054038,75.6623384861,443.291798303,0.0,220.879908,145.652643033,53.8003105892,0.0,36.25695,17.5433605892
 03/24  09:00:00,986.762038541,77.1995093799,532.406759686,0.0,220.879908,145.652643033,71.6013905591,0.0,36.25695,35.3444405591
 03/24  10:00:00,1021.24275087,79.4561506452,557.763352415,0.0,220.879908,151.653867033,74.8812064553,0.0,48.3426,26.5386064553
 03/24  11:00:00,1055.05717052,82.4975279277,587.119964639,0.0,220.879908,151.653867033,83.8180020423,0.0,48.3426,35.4754020423
 03/24  12:00:00,1086.07185781,86.4907868341,614.509006725,0.0,220.879908,151.653867033,83.8931252343,0.0,48.3426,35.5505252343
 03/24  13:00:00,1116.84696202,90.442350959,646.954605419,0.0,220.879908,145.652643033,68.6721885899,0.00959172172559,24.1713,44.4912968682
 03/24  14:00:00,1159.88572451,94.1475500443,686.031817856,0.0,220.879908,145.652643033,50.6950513589,0.0,24.1713,26.5237513589
 03/24  15:00:00,1178.23623763,97.7819057505,708.235791184,0.0,220.879908,137.835547516,40.235512386,0.0,4.83426,35.401252386
 03/24  16:00:00,1212.45580864,95.3409962921,747.077960211,0.0,220.879908,133.019064,31.2321873045,0.00960764042363,4.83426,26.3883196641
 03/24  17:00:00,1118.90418664,90.3738949147,740.683538341,0.0,220.879908,53.238744,22.4306757686,0.0,4.83426,17.5964157686
 03/24  18:00:00,1115.93711055,87.1584427271,743.394904595,0.0,220.879908,53.238744,40.1080369086,0.0,4.83426,35.2737769086
 03/24  19:00:00,1074.84541935,82.8423953404,704.57917988,0.0,220.879908,53.238744,13.5006808856,0.0,4.83426,8.66642088558
 03/24  20:00:00,1043.78431938,79.3616976943,662.64579499,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 03/24  21:00:00,240.009917886,1.02364455918,120.033470597,0.0,43.513341876,52.539744,13.493059208,0.0,4.83426,8.65879920804
 03/24  22:00:00,203.939987804,1.15272938833,83.8957469675,0.0,43.513341876,52.539744,13.4668651828,0.0,4.83426,8.63260518279
 03/24  23:00:00,119.160286641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  24:00:00,118.270491405,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  01:00:00,118.219848707,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  02:00:00,118.171348238,0.0,0.0,0.0,43.513341876,52.539744,13.4434093186,0.0,4.83426,8.60914931863
 03/25  03:00:00,118.136641287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  04:00:00,118.595705788,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  05:00:00,118.534239308,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  06:00:00,118.453667032,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  07:00:00,112.242361818,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  08:00:00,100.25390408,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  09:00:00,100.27640702,0.0,0.0,0.0,43.513341876,52.539744,13.4484698869,0.0,4.83426,8.61420988694
 03/25  10:00:00,100.28145156,0.0,0.0,0.0,43.513341876,52.539744,13.5195401056,0.0,4.83426,8.68528010562
 03/25  11:00:00,101.114849327,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  12:00:00,100.233091298,0.0,0.0,0.0,43.513341876,52.539744,13.4736978232,0.0,4.83426,8.63943782323
 03/25  13:00:00,100.335099217,0.0,0.0,0.0,43.513341876,52.539744,13.4683833676,0.0,4.83426,8.63412336759
 03/25  14:00:00,100.39131687,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  15:00:00,100.388056522,0.0,0.0,0.0,43.513341876,52.539744,13.4683338451,0.0,4.83426,8.63407384507
 03/25  16:00:00,100.203743094,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  17:00:00,100.174450703,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  18:00:00,100.122440482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  19:00:00,103.517785117,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  20:00:00,118.39798881,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  21:00:00,118.169677301,0.0,0.0,0.0,43.513341876,52.539744,22.320212666,0.0,4.83426,17.485952666
 03/25  22:00:00,117.821128273,0.0,0.0,0.0,43.513341876,52.539744,13.4433823758,0.0,4.83426,8.60912237581
 03/25  23:00:00,118.693609726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  24:00:00,117.803945535,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  01:00:00,117.798886739,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  02:00:00,117.793880905,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  03:00:00,117.797957108,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  04:00:00,118.221496568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  05:00:00,118.181101407,0.0,0.0,0.0,43.513341876,52.539744,13.4433993806,0.0,4.83426,8.60913938057
 03/26  06:00:00,118.18902592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  07:00:00,112.082541851,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  08:00:00,100.126789993,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  09:00:00,100.137816067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  10:00:00,100.111566609,0.0,0.0,0.0,43.513341876,52.539744,13.519957808,0.0,4.83426,8.68569780805
 03/26  11:00:00,100.968679114,0.0,0.0,0.0,43.513341876,52.539744,13.4732346698,0.0,4.83426,8.63897466977
 03/26  12:00:00,100.048559063,0.0,0.0,0.0,43.513341876,52.539744,13.4734944635,0.0,4.83426,8.6392344635
 03/26  13:00:00,100.130533798,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  14:00:00,100.159833163,0.0,0.0,0.0,43.513341876,52.539744,13.4682532336,0.0,4.83426,8.63399323355
 03/26  15:00:00,100.142916641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  16:00:00,99.9597674279,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  17:00:00,99.9408265111,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  18:00:00,99.9126204801,0.0,0.0,0.0,43.513341876,52.539744,13.4433068013,0.0,4.83426,8.60904680126
 03/26  19:00:00,103.31124081,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  20:00:00,118.204869632,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  21:00:00,117.988790556,0.0,0.0,0.0,43.513341876,52.539744,22.3178060652,0.0,4.83426,17.4835460652
 03/26  22:00:00,117.639513604,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  23:00:00,118.557207025,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  24:00:00,117.614009608,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  01:00:00,117.613711788,0.0,0.0,0.0,43.513341876,52.539744,13.4485214399,0.0,4.83426,8.61426143994
 03/27  02:00:00,117.60909466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  03:00:00,117.592672495,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  04:00:00,118.003496109,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  05:00:00,117.965881235,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  06:00:00,193.603191326,73.4588579576,0.0,0.0,43.513341876,53.238744,1532.37330447,1518.92485127,4.83426,8.61419320003
 03/27  07:00:00,365.033566542,73.4588579576,0.0,0.0,220.879908,53.238744,1308.22078909,1285.93994003,4.83426,17.4465890628
 03/27  08:00:00,445.418898399,73.4588579576,0.0015465506266,0.0,220.879908,145.652643033,1066.40787364,1012.61367734,36.25695,17.5372462975
 03/27  09:00:00,445.472208794,73.4588579576,0.00207529213245,0.0,220.879908,145.652643033,989.754855496,926.997225129,36.25695,26.5006803661
 03/27  10:00:00,451.492240603,73.4588579576,0.0014756190414,0.0,220.879908,151.653867033,926.611383027,842.906585034,48.3426,35.3621979933
 03/27  11:00:00,452.474157379,73.4588579576,0.0,0.0,220.879908,151.653867033,799.206028871,715.40641925,48.3426,35.4570096209
 03/27  12:00:00,451.460634344,73.4588579576,0.0,0.0,220.879908,151.653867033,714.022853571,630.145176291,48.3426,35.5350772805
 03/27  13:00:00,444.69863841,73.4588579576,0.0,0.0,220.879908,145.652643033,490.876531507,431.127929337,24.1713,35.57730217
 03/27  14:00:00,449.78867558,73.4588579576,5.18017082962,0.0,220.879908,145.652643033,310.473290795,259.795216195,24.1713,26.5067746
 03/27  15:00:00,498.186048902,73.4647283409,60.7774154167,0.0,220.879908,137.835547516,164.080479237,123.863620683,4.83426,35.3825985539
 03/27  16:00:00,523.07725023,73.4588579576,90.2599060154,0.0,220.879908,133.019064,55.3701333244,24.1549030465,4.83426,26.3809702778
 03/27  17:00:00,455.849781869,73.4588579576,102.596093271,0.0,220.879908,53.238744,75.5714216508,44.3595038894,4.83426,26.3776577613
 03/27  18:00:00,461.583017478,73.4588579576,108.235219536,0.0,220.879908,53.238744,77.4588599835,46.1748467141,4.83426,26.4497532694
 03/27  19:00:00,432.271032573,73.4588579576,75.9070663988,0.0,220.879908,53.238744,80.8049260253,67.3055468103,4.83426,8.665119215
 03/27  20:00:00,401.389004031,73.4588579576,30.7416298286,0.0,220.879908,53.238744,119.129223262,105.637602318,4.83426,8.65736094407
 03/27  21:00:00,117.98179412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  22:00:00,117.707542957,0.0,0.0,0.0,43.513341876,52.539744,13.4661449231,0.0,4.83426,8.6318849231
 03/27  23:00:00,118.674557567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  24:00:00,117.721392015,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  01:00:00,117.704349874,0.0,0.0,0.0,43.513341876,52.539744,13.4483466463,0.0,4.83426,8.61408664628
 03/28  02:00:00,117.680994557,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  03:00:00,117.647710855,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  04:00:00,119.746997873,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  05:00:00,119.403399242,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  06:00:00,194.198811446,73.4588579576,0.0,0.0,43.513341876,53.238744,1436.51153136,1423.0630869,4.83426,8.6141844635
 03/28  07:00:00,365.01242765,73.4588579576,0.0,0.0,220.879908,53.238744,1225.61915435,1203.33964862,4.83426,17.4452457306
 03/28  08:00:00,445.435205613,73.4588579576,0.00164382278156,0.0,220.879908,145.652643033,940.239680039,886.447401589,36.25695,17.5353284502
 03/28  09:00:00,445.516942424,73.4588579576,0.00250146405528,0.0,220.879908,145.652643033,793.604549009,730.85112448,36.25695,26.4964745292
 03/28  10:00:00,450.959672008,73.4588579576,0.00166927523214,0.0,220.879908,151.653867033,647.102494659,563.403949014,48.3426,35.3559456444
 03/28  11:00:00,451.533914353,73.4720995077,0.0,0.0,220.879908,151.653867033,388.760781952,304.968647077,48.3426,35.4495348753
 03/28  12:00:00,508.895096188,73.7317192119,57.1743866357,0.0,220.879908,151.653867033,195.661648751,111.792156827,48.3426,35.526891924
 03/28  13:00:00,629.611278742,74.4373476011,181.734395639,0.0,220.879908,145.652643033,65.7125525773,5.96487459347,24.1713,35.5763779839
 03/28  14:00:00,800.464501037,75.5518993015,350.325443792,0.0,220.879908,145.652643033,50.6786473259,0.0,24.1713,26.5073473259
 03/28  15:00:00,1007.0599646,77.1832126022,562.195664084,0.0,220.879908,137.835547516,40.2117487282,0.0,4.83426,35.3774887282
 03/28  16:00:00,1083.86148721,75.5771774429,645.230133111,0.0,220.879908,133.019064,31.220704289,0.0102817884078,4.83426,26.3761625005
 03/28  17:00:00,1003.59671631,74.4519105637,645.826993222,0.0,220.879908,53.238744,22.4213787156,0.0,4.83426,17.5871187156
 03/28  18:00:00,997.08581232,74.1449284013,639.640604129,0.0,220.879908,53.238744,40.0868532949,0.0,4.83426,35.2525932949
 03/28  19:00:00,919.82897663,73.8515555455,559.925434374,0.0,220.879908,53.238744,13.4987971406,0.0,4.83426,8.66453714056
 03/28  20:00:00,823.417932476,73.6540320405,449.23585423,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 03/28  21:00:00,118.040347878,0.0,0.0,0.0,43.513341876,52.539744,13.491923782,0.0,4.83426,8.65766378204
 03/28  22:00:00,118.087271462,0.0,0.0,0.0,43.513341876,52.539744,13.4662036014,0.0,4.83426,8.63194360142
 03/28  23:00:00,119.003998758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  24:00:00,118.100144514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  01:00:00,118.084489466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  02:00:00,118.055159458,0.0,0.0,0.0,43.513341876,52.539744,13.4483094767,0.0,4.83426,8.6140494767
 03/29  03:00:00,118.021921655,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  04:00:00,118.469638788,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  05:00:00,118.385938192,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  06:00:00,208.015375249,73.4588579576,15.5179101981,0.0,43.513341876,53.238744,357.586787705,352.732527705,4.83426,0.02
 03/29  07:00:00,364.00096218,73.4588579576,0.0,0.0,220.879908,53.238744,366.668071595,344.387777675,4.83426,17.4460339198
 03/29  08:00:00,453.748228118,73.5920043375,8.98017518002,0.0,220.879908,145.652643033,270.352148757,207.804190922,36.25695,26.2910078354
 03/29  09:00:00,498.515996294,74.1556842829,52.5089809533,0.0,220.879908,145.652643033,201.117873125,138.365661744,36.25695,26.4952613807
 03/29  10:00:00,622.551772236,74.9100686975,167.598826375,0.0,220.879908,151.653867033,118.940035961,35.2444012716,48.3426,35.3530346889
 03/29  11:00:00,699.52972912,76.0952008854,241.35745631,0.0,220.879908,151.653867033,74.9433795974,0.00909629575978,48.3426,26.5916833017
 03/29  12:00:00,819.860855503,77.8781934596,360.052239554,0.0,220.879908,151.653867033,83.8638318706,0.0,48.3426,35.5212318706
 03/29  13:00:00,1015.26888896,80.4054370435,557.460572067,0.0,220.879908,145.652643033,61.1836818538,0.011228872855,24.1713,37.0011529809
 03/29  14:00:00,1075.33830815,83.1633356163,614.239306606,0.0,220.879908,145.652643033,58.0767191206,0.0,24.1713,33.9054191206
 03/29  15:00:00,1097.76795509,86.4882855214,640.819041712,0.0,220.879908,137.835547516,31.3689996067,0.0,4.83426,26.5347396067
 03/29  16:00:00,1134.84165591,83.4886152617,685.774310448,0.0,220.879908,133.019064,31.2185335699,0.00998657147605,4.83426,26.3742869984
 03/29  17:00:00,1054.79873119,80.0861447,688.684809505,0.0,220.879908,53.238744,31.2044563986,0.0,4.83426,26.3701963986
 03/29  18:00:00,1056.60569825,79.0686663117,691.478614458,0.0,220.879908,53.238744,31.2741401307,0.0,4.83426,26.4398801307
 03/29  19:00:00,1027.52005606,77.1156201895,661.768315466,0.0,220.879908,53.238744,13.4987565472,0.0,4.83426,8.66449654723
 03/29  20:00:00,911.801962486,75.4439142109,534.496865376,0.0,220.879908,53.238744,13.4909374299,0.0,4.83426,8.6566774299
 03/29  21:00:00,118.478822979,0.0,0.0,0.0,43.513341876,52.539744,13.4915831238,0.0,4.83426,8.65732312382
 03/29  22:00:00,118.118895386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  23:00:00,119.025370062,0.0,0.0,0.0,43.513341876,52.539744,13.4582262432,0.0,4.83426,8.62396624316
 03/29  24:00:00,118.121709024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  01:00:00,118.101266637,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  02:00:00,118.091819444,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  03:00:00,118.095971177,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  04:00:00,118.591656708,0.0,0.0,0.0,43.513341876,52.539744,13.4482194807,0.0,4.83426,8.61395948069
 03/30  05:00:00,118.554692591,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  06:00:00,628.929405915,73.5108441236,431.10962782,0.0,43.513341876,53.238744,7.41420336338,2.55994336338,4.83426,0.02
 03/30  07:00:00,643.378136961,73.4588579576,275.503800925,0.0,220.879908,53.238744,65.6559758269,43.3794222337,4.83426,17.4422935932
 03/30  08:00:00,713.052251908,74.9357089873,263.565935242,0.0,220.879908,145.652643033,58.2700491472,4.48159959992,36.25695,17.5314995473
 03/30  09:00:00,897.124385281,76.340725522,444.904035079,0.0,220.879908,145.652643033,71.5706113291,0.0,36.25695,35.3136613291
 03/30  10:00:00,998.517303058,78.1323822009,538.028069485,0.0,220.879908,151.653867033,74.8564732491,0.0,48.3426,26.5138732491
