Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/30  11:00:00,1098.99671536,81.4217552185,632.036473419,0.0,220.879908,151.653867033,83.7819924433,0.0,48.3426,35.4393924433
 03/30  12:00:00,1153.78255239,85.2634162865,684.007613536,0.0,220.879908,151.653867033,83.8525862309,0.0,48.3426,35.5099862309
 03/30  13:00:00,1158.73748823,88.8973932867,692.458287592,0.0,220.879908,145.652643033,59.7379546638,0.00976026098427,24.1713,35.5568944028
 03/30  14:00:00,1172.92144483,92.4678318903,702.861836787,0.0,220.879908,145.652643033,50.6661372736,0.0,24.1713,26.4948372736
 03/30  15:00:00,1185.72139622,95.8269314689,719.987710339,0.0,220.879908,137.835547516,40.2007035872,0.0,4.83426,35.3664435872
 03/30  16:00:00,1212.32131723,91.7837465816,755.744687032,0.0,220.879908,133.019064,31.2124284336,0.00980323609449,4.83426,26.3683651975
 03/30  17:00:00,1121.28085165,86.6756193332,749.721823739,0.0,220.879908,53.238744,22.4170492291,0.0,4.83426,17.5827892291
 03/30  18:00:00,1117.61664394,84.2566508633,748.57438776,0.0,220.879908,53.238744,40.0797620694,0.0,4.83426,35.2455020694
 03/30  19:00:00,1080.33893571,80.8826821851,711.555452316,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 03/30  20:00:00,1044.25857191,77.9972695936,664.099616551,0.0,220.879908,53.238744,13.4912344623,0.0,4.83426,8.65697446231
 03/30  21:00:00,118.55532549,0.0,0.0,0.0,43.513341876,52.539744,13.4912916026,0.0,4.83426,8.65703160256
 03/30  22:00:00,118.206781967,0.0,0.0,0.0,43.513341876,52.539744,13.4659585725,0.0,4.83426,8.63169857251
 03/30  23:00:00,119.116186376,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  24:00:00,118.182858154,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  01:00:00,118.187878205,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  02:00:00,118.149118643,0.0,0.0,0.0,43.513341876,52.539744,13.4481293013,0.0,4.83426,8.61386930125
 03/31  03:00:00,118.095136109,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  04:00:00,120.476157258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  05:00:00,120.066741624,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  06:00:00,303.107932044,73.5102731778,109.014219355,0.0,43.513341876,53.238744,218.774204652,213.919944652,4.83426,0.02
 03/31  07:00:00,441.064592209,73.4588579576,79.1427858032,0.0,220.879908,53.238744,224.715704887,202.439575274,4.83426,17.4418696128
 03/31  08:00:00,541.894011528,74.8697300017,94.765280194,0.0,220.879908,145.652643033,135.845946325,73.3027832797,36.25695,26.2862130455
 03/31  09:00:00,584.927298436,75.9400378922,136.278224857,0.0,220.879908,145.652643033,89.6689217856,26.9238884705,36.25695,26.4880833151
 03/31  10:00:00,672.736278239,77.1084078696,216.312470884,0.0,220.879908,151.653867033,74.8524889471,0.0,48.3426,26.5098889471
 03/31  11:00:00,779.601881989,78.7588159061,320.019234338,0.0,220.879908,151.653867033,83.776824205,0.0,48.3426,35.434224205
 03/31  12:00:00,874.301299483,79.7161493835,414.206744055,0.0,220.879908,151.653867033,83.8531734246,0.0,48.3426,35.5105734246
 03/31  13:00:00,997.221602601,81.8645614795,540.224727233,0.0,220.879908,145.652643033,59.7377268213,0.011531391385,24.1713,35.5548954299
 03/31  14:00:00,1035.43843622,84.2824697368,575.396301746,0.0,220.879908,145.652643033,59.4894782339,0.0,24.1713,35.3181782339
 03/31  15:00:00,1053.1131568,86.8614212734,597.929094795,0.0,220.879908,137.835547516,31.3609088385,0.0,4.83426,26.5266488385
 03/31  16:00:00,1091.6961473,82.5329362664,645.743068231,0.0,220.879908,133.019064,31.2122860239,0.00963772758248,4.83426,26.3683882963
 03/31  17:00:00,1011.72869835,79.2613237063,648.820703004,0.0,220.879908,53.238744,31.1980413027,0.0,4.83426,26.3637813027
 03/31  18:00:00,1003.49475885,78.0292195425,641.963181846,0.0,220.879908,53.238744,31.267428658,0.0,4.83426,26.433168658
 03/31  19:00:00,983.265824155,76.6033070425,620.602986448,0.0,220.879908,53.238744,13.4984875578,0.0,4.83426,8.66422755785
 03/31  20:00:00,943.352519102,75.6365698948,567.08534897,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 03/31  21:00:00,118.084979751,0.0,0.0,0.0,43.513341876,52.539744,13.49108579,0.0,4.83426,8.65682578995
 03/31  22:00:00,118.128263174,0.0,0.0,0.0,43.513341876,52.539744,13.4656476318,0.0,4.83426,8.63138763177
 03/31  23:00:00,119.047963999,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  24:00:00,118.121284267,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  01:00:00,118.093093256,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  02:00:00,118.054261616,0.0,0.0,0.0,43.513341876,52.539744,13.4431008128,0.0,4.83426,8.60884081283
 04/01  03:00:00,118.010551711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  04:00:00,118.419474477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  05:00:00,118.362656579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  06:00:00,118.381698505,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  07:00:00,109.29823235,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  08:00:00,100.339963255,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  09:00:00,100.423214396,0.0,0.0,0.0,43.513341876,52.539744,13.4481365771,0.0,4.83426,8.61387657706
 04/01  10:00:00,100.466452859,0.0,0.0,0.0,43.513341876,52.539744,13.5165674015,0.0,4.83426,8.68230740153
 04/01  11:00:00,101.321151544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  12:00:00,100.47922477,0.0,0.0,0.0,43.513341876,52.539744,13.472201724,0.0,4.83426,8.63794172397
 04/01  13:00:00,100.558309459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  14:00:00,100.58773095,0.0,0.0,0.0,43.513341876,52.539744,13.4672115914,0.0,4.83426,8.63295159142
 04/01  15:00:00,100.562210471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  16:00:00,100.373486749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  17:00:00,100.390281326,0.0,0.0,0.0,43.513341876,52.539744,13.4430751663,0.0,4.83426,8.60881516631
 04/01  18:00:00,100.394909887,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  19:00:00,103.868564638,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  20:00:00,118.738135642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  21:00:00,118.475602798,0.0,0.0,0.0,43.513341876,52.539744,22.3088479877,0.0,4.83426,17.4745879877
 04/01  22:00:00,118.07965861,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  23:00:00,118.904187817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  24:00:00,118.040018662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  01:00:00,118.029273145,0.0,0.0,0.0,43.513341876,52.539744,13.443071758,0.0,4.83426,8.608811758
 04/02  02:00:00,118.026498346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  03:00:00,118.014535848,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  04:00:00,118.4971123,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  05:00:00,118.472451362,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  06:00:00,118.4875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  07:00:00,109.379215021,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  08:00:00,100.426238485,0.0,0.0,0.0,43.513341876,52.539744,13.4481287161,0.0,4.83426,8.61386871612
 04/02  09:00:00,100.46938142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  10:00:00,100.486601633,0.0,0.0,0.0,43.513341876,52.539744,13.516432739,0.0,4.83426,8.68217273905
 04/02  11:00:00,101.341117714,0.0,0.0,0.0,43.513341876,52.539744,13.4717574389,0.0,4.83426,8.63749743895
 04/02  12:00:00,100.506361582,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  13:00:00,100.561160388,0.0,0.0,0.0,43.513341876,52.539744,13.4717687215,0.0,4.83426,8.63750872148
 04/02  14:00:00,100.623975241,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  15:00:00,100.632691316,0.0,0.0,0.0,43.513341876,52.539744,13.467151258,0.0,4.83426,8.63289125799
 04/02  16:00:00,100.445645187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  17:00:00,100.443089886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  18:00:00,100.423154062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  19:00:00,103.915101067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  20:00:00,118.751644243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  21:00:00,118.459605409,0.0,0.0,0.0,43.513341876,52.539744,22.3062936341,0.0,4.83426,17.4720336341
 04/02  22:00:00,118.075199791,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  23:00:00,118.915622115,0.0,0.0,0.0,43.513341876,52.539744,13.4431077995,0.0,4.83426,8.60884779945
 04/02  24:00:00,118.072357726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  01:00:00,118.050770824,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  02:00:00,118.032816599,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  03:00:00,118.033507778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  04:00:00,118.509343138,0.0,0.0,0.0,43.513341876,52.539744,13.447931126,0.0,4.83426,8.61367112598
 04/03  05:00:00,118.480014315,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  06:00:00,620.226800163,73.4588579576,422.693110321,0.0,43.513341876,53.238744,111.371568514,106.517308514,4.83426,0.02
 04/03  07:00:00,772.724361727,73.4588579576,406.126345026,0.0,220.879908,53.238744,99.360407772,77.0886193107,4.83426,17.4375284613
 04/03  08:00:00,904.377362329,74.1254926459,453.346330916,0.0,220.879908,145.652643033,53.9885243952,0.206295719913,36.25695,17.5252786753
 04/03  09:00:00,955.430563204,74.7508882779,503.280603656,0.0,220.879908,145.652643033,63.5339669672,0.802343762131,36.25695,26.474673205
 04/03  10:00:00,966.495950911,75.2922408944,506.768037107,0.0,220.879908,151.653867033,83.6653234912,0.0,48.3426,35.3227234912
 04/03  11:00:00,965.754274576,75.8836979462,503.549135683,0.0,220.879908,151.653867033,74.9208308729,0.00991757269407,48.3426,26.5683133002
 04/03  12:00:00,963.333258877,76.4293801492,501.08500331,0.0,220.879908,151.653867033,83.8339253821,0.0,48.3426,35.4913253821
 04/03  13:00:00,951.99240482,76.9541589438,495.054879422,0.0,220.879908,145.652643033,59.7106380816,0.0069402925428,24.1713,35.5323977891
 04/03  14:00:00,950.460762531,77.4845983231,492.878946649,0.0,220.879908,145.652643033,59.4715857903,0.0,24.1713,35.3002857903
 04/03  15:00:00,955.614887118,78.0117394039,505.076888005,0.0,220.879908,137.835547516,31.3525989891,0.00503866810952,4.83426,26.513300321
 04/03  16:00:00,991.603929673,75.4504700795,548.750723552,0.0,220.879908,133.019064,31.20057622,0.011297578202,4.83426,26.3550186418
 04/03  17:00:00,899.111211545,73.9639968029,537.445653941,0.0,220.879908,53.238744,31.188259909,0.0,4.83426,26.353999909
 04/03  18:00:00,900.832997229,73.8355976274,539.011109435,0.0,220.879908,53.238744,31.2555587267,0.0,4.83426,26.4212987267
 04/03  19:00:00,904.783441614,73.7425448817,539.288920631,0.0,220.879908,53.238744,13.497259014,0.0,4.83426,8.66299901399
 04/03  20:00:00,921.212627059,73.6795071316,540.693069627,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 04/03  21:00:00,118.534418486,0.0,0.0,0.0,43.513341876,52.539744,13.4901875984,0.0,4.83426,8.65592759843
 04/03  22:00:00,118.213771817,0.0,0.0,0.0,43.513341876,52.539744,13.4652396962,0.0,4.83426,8.63097969621
 04/03  23:00:00,119.078834684,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  24:00:00,118.206467079,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  01:00:00,118.203298617,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  02:00:00,118.207257324,0.0,0.0,0.0,43.513341876,52.539744,13.4479283168,0.0,4.83426,8.61366831682
 04/04  03:00:00,118.21322409,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  04:00:00,120.829865404,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  05:00:00,120.39440337,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  06:00:00,708.41414635,73.5460370584,504.582054786,0.0,43.513341876,53.238744,5.36188698846,0.507626988464,4.83426,0.02
 04/04  07:00:00,876.974896616,73.4588579576,505.293566364,0.0,220.879908,53.238744,22.2692867336,0.0,4.83426,17.4350267336
 04/04  08:00:00,949.76095689,75.6385700998,492.236240154,0.0,220.879908,145.652643033,62.530575448,0.0,36.25695,26.273625448
 04/04  09:00:00,970.181153889,76.7891857871,511.059028294,0.0,220.879908,145.652643033,62.7265422047,0.0,36.25695,26.4695922047
 04/04  10:00:00,1009.3117218,79.0411478878,541.382617077,0.0,220.879908,151.653867033,74.8344206619,0.0,48.3426,26.4918206619
 04/04  11:00:00,1060.97816371,81.9501182593,590.120131232,0.0,220.879908,151.653867033,83.7526992616,0.0,48.3426,35.4100992616
 04/04  12:00:00,1095.73796099,85.1657457408,622.796944018,0.0,220.879908,151.653867033,83.8275331154,0.0,48.3426,35.4849331154
 04/04  13:00:00,1107.83327197,88.5168652397,638.068918262,0.0,220.879908,145.652643033,59.7069690368,0.0103561161867,24.1713,35.5253129207
 04/04  14:00:00,1003.13918807,87.7978393431,536.964785417,0.0,220.879908,145.652643033,50.6734335568,0.0201905275422,24.1713,26.4819430292
 04/04  15:00:00,958.326236626,84.8057949623,506.24072383,0.0,220.879908,137.835547516,31.3507804967,0.00592446903614,4.83426,26.5105960277
 04/04  16:00:00,843.283871667,79.1420312901,402.062807418,0.0,220.879908,133.019064,31.1942760795,0.00749066541223,4.83426,26.3525254141
 04/04  17:00:00,646.786084629,76.2213655617,288.771147912,0.0,220.879908,53.238744,31.1865917108,0.0,4.83426,26.3523317108
 04/04  18:00:00,518.442712252,75.0671017049,162.626758491,0.0,220.879908,53.238744,38.1736861767,6.91695213333,4.83426,26.4224740434
 04/04  19:00:00,450.304191684,74.1873885468,93.1123254136,0.0,220.879908,53.238744,52.77759583,39.2811000429,4.83426,8.66223578707
 04/04  20:00:00,437.612289415,73.7853626701,66.0676319759,0.0,220.879908,53.238744,76.2420819194,62.7522586414,4.83426,8.65556327801
 04/04  21:00:00,117.86817834,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  22:00:00,117.961858881,0.0,0.0,0.0,43.513341876,52.539744,13.4651133358,0.0,4.83426,8.63085333584
 04/04  23:00:00,118.897232832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  24:00:00,117.983546463,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  01:00:00,117.970137209,0.0,0.0,0.0,43.513341876,52.539744,13.447773268,0.0,4.83426,8.61351326795
 04/05  02:00:00,117.932229541,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  03:00:00,117.873563194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  04:00:00,118.269185829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  05:00:00,118.253535532,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  06:00:00,192.397775506,73.4588579576,0.00347407390153,0.0,43.513341876,53.238744,592.483614361,579.035707563,4.83426,8.61364679792
 04/05  07:00:00,361.494321798,73.4588579576,0.0,0.0,220.879908,53.238744,769.332641171,755.772084242,4.83426,8.72629692886
 04/05  08:00:00,445.029634325,73.8287471862,0.00239034891402,0.0,220.879908,145.652643033,441.725631507,379.197812357,36.25695,26.2708691505
 04/05  09:00:00,517.143469993,74.6678828712,70.0456548556,0.0,220.879908,145.652643033,145.007093606,82.2794818135,36.25695,26.4706617926
 04/05  10:00:00,690.571232376,75.5480958163,235.196214595,0.0,220.879908,151.653867033,74.8327371298,0.0,48.3426,26.4901371298
 04/05  11:00:00,857.769563389,77.2184123799,399.041742251,0.0,220.879908,151.653867033,83.747737641,0.0,48.3426,35.405137641
 04/05  12:00:00,1008.36623002,79.4222117018,547.750990527,0.0,220.879908,151.653867033,83.8157772578,0.0,48.3426,35.4731772578
 04/05  13:00:00,1034.99518106,81.7399300791,577.6283614,0.0,220.879908,145.652643033,59.696404645,0.0105229519512,24.1713,35.5145816931
 04/05  14:00:00,1039.03785215,84.317405414,578.976955365,0.0,220.879908,145.652643033,50.6462120023,0.0,24.1713,26.4749120023
 04/05  15:00:00,1050.58591919,87.4803959111,594.941987979,0.0,220.879908,137.835547516,32.8447475068,0.0,4.83426,28.0104875068
 04/05  16:00:00,1081.73805117,84.1512621841,634.287795156,0.0,220.879908,133.019064,29.6974531294,0.00997004382357,4.83426,24.8532230856
 04/05  17:00:00,996.41783494,80.2889742077,632.632085608,0.0,220.879908,53.238744,31.1813065017,0.0,4.83426,26.3470465017
 04/05  18:00:00,1005.16423662,79.1958402548,642.424986136,0.0,220.879908,53.238744,31.2533280037,0.0,4.83426,26.4190680037
 04/05  19:00:00,985.392260758,77.3827793731,621.364934586,0.0,220.879908,53.238744,13.4962823966,0.0,4.83426,8.66202239665
 04/05  20:00:00,845.662306431,75.7195237797,469.217411981,0.0,220.879908,53.238744,13.4965194061,0.00685209531544,4.83426,8.65540731081
 04/05  21:00:00,118.362002965,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  22:00:00,117.98988638,0.0,0.0,0.0,43.513341876,52.539744,13.4650100607,0.0,4.83426,8.63075006072
 04/05  23:00:00,118.929576606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  24:00:00,118.036777859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  01:00:00,118.004854225,0.0,0.0,0.0,43.513341876,52.539744,13.4477293754,0.0,4.83426,8.61346937538
 04/06  02:00:00,117.951699801,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  03:00:00,117.92679682,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  04:00:00,118.363800094,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  05:00:00,118.363417451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  06:00:00,192.37376235,73.4588579576,0.00402717278636,0.0,43.513341876,53.238744,472.38113985,458.933309116,4.83426,8.61357073466
 04/06  07:00:00,361.080054043,73.4588579576,0.0,0.0,220.879908,53.238744,472.028991,458.469245715,4.83426,8.72548528479
 04/06  08:00:00,535.788609901,74.2303946436,89.1757629447,0.0,220.879908,145.652643033,179.71994552,117.194903652,36.25695,26.2680918678
 04/06  09:00:00,687.451595595,75.2118883006,237.307206553,0.0,220.879908,145.652643033,62.7232888553,0.0,36.25695,26.4663388553
 04/06  10:00:00,860.515311627,76.6808329247,402.966059514,0.0,220.879908,151.653867033,74.8266781266,0.0,48.3426,26.4840781266
 04/06  11:00:00,1054.08730803,79.0901275293,592.403270497,0.0,220.879908,151.653867033,83.7392647299,0.0,48.3426,35.3966647299
 04/06  12:00:00,1073.00190042,81.8295646866,608.998665757,0.0,220.879908,151.653867033,83.8111993563,0.0,48.3426,35.4685993563
 04/06  13:00:00,1068.86678522,84.4401016784,608.04998926,0.0,220.879908,145.652643033,59.6935924379,0.0105462328823,24.1713,35.511746205
 04/06  14:00:00,1082.8765789,87.6255339782,618.646741686,0.0,220.879908,145.652643033,50.6429069192,0.0,24.1713,26.4716069192
 04/06  15:00:00,1090.98312329,91.0125544675,631.05936878,0.0,220.879908,137.835547516,31.3333647277,0.0,4.83426,26.4991047277
 04/06  16:00:00,1117.14343327,87.115233261,666.185588172,0.0,220.879908,133.019064,31.1882083308,0.00977144769184,4.83426,26.3441768831
 04/06  17:00:00,1032.14135716,82.6167990142,665.500098399,0.0,220.879908,53.238744,31.1798703869,0.0,4.83426,26.3456103869
 04/06  18:00:00,1026.84271787,81.1443340698,661.158728216,0.0,220.879908,53.238744,31.2450017568,0.0,4.83426,26.4107417568
 04/06  19:00:00,1009.0777715,78.8932236433,641.920763339,0.0,220.879908,53.238744,13.4965396875,0.0,4.83426,8.66227968753
 04/06  20:00:00,997.402116884,76.8235160687,616.957903426,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 04/06  21:00:00,187.253642437,0.958346715469,66.9902475191,0.0,43.513341876,52.539744,13.4878657278,0.0,4.83426,8.65360572784
 04/06  22:00:00,118.26367158,0.0,0.0,0.0,43.513341876,52.539744,13.4648204066,0.0,4.83426,8.63056040662
 04/06  23:00:00,119.131960446,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  24:00:00,118.19310126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  01:00:00,118.14383613,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  02:00:00,118.121992535,0.0,0.0,0.0,43.513341876,52.539744,13.4476852968,0.0,4.83426,8.6134252968
 04/07  03:00:00,118.104708997,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  04:00:00,120.486369113,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  05:00:00,120.103382736,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  06:00:00,299.240562765,73.5242057875,104.575917919,0.0,43.513341876,53.238744,163.892904775,159.038644775,4.83426,0.02
 04/07  07:00:00,449.244604202,73.4588579576,86.3706925014,0.0,220.879908,53.238744,210.388807166,188.123569348,4.83426,17.4309778179
 04/07  08:00:00,493.649653723,74.9592892358,46.6345516668,0.0,220.879908,145.652643033,148.21491523,91.9245393509,36.25695,20.0334258794
 04/07  09:00:00,557.219553418,76.2226009741,108.35687804,0.0,220.879908,145.652643033,97.4986332887,28.5092559576,36.25695,32.7324273311
 04/07  10:00:00,673.425645759,77.5235345672,216.522554681,0.0,220.879908,151.653867033,74.8256129713,0.0,48.3426,26.4830129713
 04/07  11:00:00,816.804513145,79.1541079591,356.229529515,0.0,220.879908,151.653867033,83.7364427693,0.0,48.3426,35.3938427693
 04/07  12:00:00,956.525664866,81.2869641028,491.869255985,0.0,220.879908,151.653867033,74.9460796839,0.0,48.3426,26.6034796839
 04/07  13:00:00,1002.99535235,83.0093203719,542.824541441,0.0,220.879908,145.652643033,59.6869434408,0.0112176805834,24.1713,35.5044257603
 04/07  14:00:00,1010.94681454,83.0830869509,551.299423523,0.0,220.879908,145.652643033,59.4533300668,0.0,24.1713,35.2820300668
 04/07  15:00:00,1016.31409094,83.5389041367,564.15637575,0.0,220.879908,137.835547516,31.3393601348,0.00914615387283,4.83426,26.4959539809
 04/07  16:00:00,1050.73709399,79.9670059106,607.108822125,0.0,220.879908,133.019064,31.1835566276,0.00921284352089,4.83426,26.3400837841
 04/07  17:00:00,925.390493098,77.510951872,564.367395447,0.0,220.879908,53.238744,22.3998052173,0.0,4.83426,17.5655452173
 04/07  18:00:00,879.645630021,76.7515409737,519.623260464,0.0,220.879908,53.238744,31.2420150005,0.0,4.83426,26.4077550005
 04/07  19:00:00,808.76205651,75.7598412922,449.97839493,0.0,220.879908,53.238744,13.4958955367,0.0,4.83426,8.6616355367
 04/07  20:00:00,735.580199847,74.9410987933,360.148600543,0.0,220.879908,53.238744,13.4885705124,0.0,4.83426,8.65431051242
 04/07  21:00:00,118.089775019,0.0,0.0,0.0,43.513341876,52.539744,13.4888828322,0.0,4.83426,8.65462283225
 04/07  22:00:00,118.149443335,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  23:00:00,119.082809348,0.0,0.0,0.0,43.513341876,52.539744,13.4571520119,0.0,4.83426,8.62289201189
 04/07  24:00:00,118.197994303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  01:00:00,118.176679104,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  02:00:00,118.161896326,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  03:00:00,118.156023846,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  04:00:00,118.657472409,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  05:00:00,118.59418716,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  06:00:00,118.560122943,0.0,0.0,0.0,43.513341876,52.539744,13.4428237381,0.0,4.83426,8.60856373808
 04/08  07:00:00,109.424239818,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  08:00:00,100.471044637,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  09:00:00,100.520721255,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  10:00:00,100.527143577,0.0,0.0,0.0,43.513341876,52.539744,13.5132364971,0.0,4.83426,8.67897649706
 04/08  11:00:00,101.340337873,0.0,0.0,0.0,43.513341876,52.539744,13.4706357219,0.0,4.83426,8.63637572192
 04/08  12:00:00,100.533332191,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  13:00:00,100.67649076,0.0,0.0,0.0,43.513341876,52.539744,13.4658747522,0.0,4.83426,8.63161475218
 04/08  14:00:00,312.595713677,1.88654985545,207.706316842,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  15:00:00,388.416196266,3.05532143862,280.953111688,0.0,43.513341876,52.539744,13.4652471826,0.0,4.83426,8.63098718264
 04/08  16:00:00,498.046307341,3.89446686722,389.383529057,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  17:00:00,467.596512682,3.84887165387,359.26070104,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  18:00:00,563.74099342,4.61942435775,453.361144133,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  19:00:00,355.405880931,2.30083335395,249.247888423,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  20:00:00,340.692896716,2.07662372353,217.213513704,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  21:00:00,118.643061598,0.0,0.0,0.0,43.513341876,52.539744,22.2969604774,0.0,4.83426,17.4627004774
 04/08  22:00:00,118.20892641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  23:00:00,119.003143749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  24:00:00,118.160476158,0.0,0.0,0.0,43.513341876,52.539744,13.4427841284,0.0,4.83426,8.60852412843
 04/09  01:00:00,118.149716515,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  02:00:00,118.13014604,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  03:00:00,118.120065613,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  04:00:00,118.598285695,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  05:00:00,118.507470092,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  06:00:00,118.495325962,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  07:00:00,106.377515541,0.0,0.0,0.0,43.513341876,52.539744,13.4428707797,0.0,4.83426,8.60861077974
 04/09  08:00:00,100.360351313,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  09:00:00,100.36823862,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  10:00:00,100.344432287,0.0,0.0,0.0,43.513341876,52.539744,13.5136018792,0.0,4.83426,8.67934187919
 04/09  11:00:00,101.155228108,0.0,0.0,0.0,43.513341876,52.539744,13.4705831757,0.0,4.83426,8.63632317568
 04/09  12:00:00,100.290185809,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  13:00:00,100.392205089,0.0,0.0,0.0,43.513341876,52.539744,13.4703311112,0.0,4.83426,8.6360711112
 04/09  14:00:00,100.430456146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  15:00:00,100.405024054,0.0,0.0,0.0,43.513341876,52.539744,13.4656193491,0.0,4.83426,8.63135934906
 04/09  16:00:00,100.228845152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  17:00:00,100.276684156,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  18:00:00,100.309724978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  19:00:00,100.817655605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  20:00:00,118.722357439,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  21:00:00,118.477080899,0.0,0.0,0.0,43.513341876,52.539744,22.2927717807,0.0,4.83426,17.4585117807
 04/09  22:00:00,118.080960411,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  23:00:00,118.902590168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  24:00:00,118.063091478,0.0,0.0,0.0,43.513341876,52.539744,13.4427301065,0.0,4.83426,8.6084701065
 04/10  01:00:00,118.071482354,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  02:00:00,118.070957202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  03:00:00,118.049640076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  04:00:00,118.510252409,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  05:00:00,118.466584556,0.0,0.0,0.0,43.513341876,52.539744,13.446209084,0.0,4.83426,8.61194908395
 04/10  06:00:00,524.93538682,73.4588579576,328.06202669,0.0,43.513341876,53.238744,146.284329203,141.430069203,4.83426,0.02
 04/10  07:00:00,720.135071637,73.4588579576,357.124752565,0.0,220.879908,53.238744,113.28596616,91.0408456856,4.83426,17.4108604745
 04/10  08:00:00,901.835057446,74.2130963982,450.788421582,0.0,220.879908,145.652643033,53.8765459086,0.0949110073097,36.25695,17.5246849013
 04/10  09:00:00,967.273187938,74.8494573273,514.999924449,0.0,220.879908,145.652643033,62.7053825508,0.0,36.25695,26.4484325508
 04/10  10:00:00,970.578926012,75.2527531638,511.497739459,0.0,220.879908,151.653867033,74.8079511239,0.0,48.3426,26.4653511239
 04/10  11:00:00,969.23235593,75.7892870486,507.813908407,0.0,220.879908,151.653867033,83.7261624207,0.00929965417797,48.3426,35.3742627666
 04/10  12:00:00,965.211406636,76.3179424639,503.288813197,0.0,220.879908,151.653867033,74.9292465082,0.0,48.3426,26.5866465082
 04/10  13:00:00,952.370004903,76.8729969526,495.522100348,0.0,220.879908,145.652643033,59.6640212699,0.00694504812002,24.1713,35.4857762217
 04/10  14:00:00,957.191910421,77.7566024279,498.802666391,0.0,220.879908,145.652643033,59.4371645732,0.0,24.1713,35.2658645732
 04/10  15:00:00,982.401682504,78.5634910312,530.233783762,0.0,220.879908,137.835547516,31.3155505386,0.0,4.83426,26.4812905386
 04/10  16:00:00,1038.4600956,75.9907322408,593.47929271,0.0,220.879908,133.019064,22.4047884955,0.0103565962306,4.83426,17.5601718992
 04/10  17:00:00,951.530135829,74.5736012179,587.816636395,0.0,220.879908,53.238744,31.1642353965,0.0,4.83426,26.3299753965
 04/10  18:00:00,954.158018955,74.4855575694,590.536674796,0.0,220.879908,53.238744,31.2255909969,0.0,4.83426,26.3913309969
 04/10  19:00:00,947.707599585,74.2812254656,583.913674128,0.0,220.879908,53.238744,13.4951265935,0.0,4.83426,8.66086659347
 04/10  20:00:00,948.469448766,74.0347214315,567.338592969,0.0,220.879908,53.238744,13.4876053363,0.0,4.83426,8.65334533629
 04/10  21:00:00,118.593770285,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  22:00:00,118.251583439,0.0,0.0,0.0,43.513341876,52.539744,13.4638756183,0.0,4.83426,8.6296156183
 04/10  23:00:00,119.110317465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  24:00:00,118.247278551,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  01:00:00,118.241235542,0.0,0.0,0.0,43.513341876,52.539744,13.447391719,0.0,4.83426,8.61313171898
 04/11  02:00:00,118.227946084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  03:00:00,118.217211185,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  04:00:00,120.824883261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  05:00:00,120.430519433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  06:00:00,712.458770206,73.6825545875,508.859218585,0.0,43.513341876,53.238744,13.4855839477,0.0382539113976,4.83426,8.6130700363
 04/11  07:00:00,878.533194206,73.4588579576,510.337537885,0.0,220.879908,53.238744,13.557430334,0.0,4.83426,8.72317033398
 04/11  08:00:00,879.821092254,75.6413098992,427.384286538,0.0,220.879908,145.652643033,62.5104486428,0.0,36.25695,26.2534986428
 04/11  09:00:00,621.926883886,75.9266451536,172.60140923,0.0,220.879908,145.652643033,86.2043301958,23.5074491131,36.25695,26.4399310827
 04/11  10:00:00,538.452555588,76.1507187629,83.7043766811,0.0,220.879908,151.653867033,159.525433722,84.7167006884,48.3426,26.4661330336
 04/11  11:00:00,523.806896616,77.1032602469,67.6404174662,0.0,220.879908,151.653867033,139.292005009,64.4173060815,48.3426,26.5320989276
 04/11  12:00:00,546.631325346,78.2009086733,90.1417043046,0.0,220.879908,151.653867033,136.076579128,52.2972201906,48.3426,35.436758937
 04/11  13:00:00,619.057791634,79.6322280769,166.542476477,0.0,220.879908,145.652643033,69.0958731533,9.44510422891,24.1713,35.4794689243
 04/11  14:00:00,718.040712319,81.2717459343,263.356387241,0.0,220.879908,145.652643033,50.6170321587,0.0,24.1713,26.4457321587
 04/11  15:00:00,796.726128429,83.0129282497,347.789864973,0.0,220.879908,137.835547516,35.9418806727,0.0,4.83426,31.1076206727
 04/11  16:00:00,841.467610984,79.3249514577,400.99662006,0.0,220.879908,133.019064,26.5678225903,0.00899283259319,4.83426,21.7245697577
 04/11  17:00:00,701.388018225,76.5740480587,343.536745895,0.0,220.879908,53.238744,31.1617619951,0.0,4.83426,26.3275019951
 04/11  18:00:00,636.347165496,75.6624766643,279.649414167,0.0,220.879908,53.238744,31.2236484019,0.0,4.83426,26.3893884019
 04/11  19:00:00,538.414176352,74.6341555053,183.398829151,0.0,220.879908,53.238744,12.3560958793,4.30200569876,4.83426,3.21983018055
 04/11  20:00:00,464.746071099,73.9070888037,93.3492793903,0.0,220.879908,53.238744,57.5072137662,47.2185080736,4.83426,5.45444569256
 04/11  21:00:00,117.775079876,0.0,0.0,0.0,43.513341876,52.539744,13.4877271975,0.0,4.83426,8.6534671975
 04/11  22:00:00,117.821491469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  23:00:00,118.770730886,0.0,0.0,0.0,43.513341876,52.539744,13.4568092727,0.0,4.83426,8.62254927266
 04/11  24:00:00,117.839280165,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  01:00:00,117.834122279,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  02:00:00,117.80359682,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  03:00:00,117.778006338,0.0,0.0,0.0,43.513341876,52.539744,13.4474625565,0.0,4.83426,8.61320255649
 04/12  04:00:00,118.179203786,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  05:00:00,118.125176948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  06:00:00,193.294165965,73.4588579576,0.00256587395552,0.0,43.513341876,53.238744,1157.61207131,1152.75781131,4.83426,0.02
 04/12  07:00:00,358.938253656,73.4588579576,0.0,0.0,220.879908,53.238744,1025.51323909,1003.25511087,4.83426,17.4238682221
 04/12  08:00:00,445.407340107,73.4588579576,0.00143741224517,0.0,220.879908,145.652643033,854.028843528,800.264611161,36.25695,17.5072823669
 04/12  09:00:00,445.503491798,73.4711598932,0.00195492982916,0.0,220.879908,145.652643033,768.73429428,706.041092521,36.25695,26.4362517589
 04/12  10:00:00,451.823202736,73.8416951299,0.00139658349945,0.0,220.879908,151.653867033,669.455482367,594.650951575,48.3426,26.4619307917
 04/12  11:00:00,452.655491243,74.354541038,0.0,0.0,220.879908,151.653867033,490.428591176,406.723686775,48.3426,35.3623044009
 04/12  12:00:00,452.018632891,74.8899593794,0.0,0.0,220.879908,151.653867033,361.653866562,277.882855636,48.3426,35.4284109261
 04/12  13:00:00,446.80811244,75.6929082241,0.0,0.0,220.879908,145.652643033,273.38988691,214.934944747,24.1713,34.2836421629
 04/12  14:00:00,497.870351396,76.6743074972,49.4500560407,0.0,220.879908,145.652643033,168.558302541,116.770841072,24.1713,27.616161469
 04/12  15:00:00,562.408032119,77.7271132604,120.061150787,0.0,220.879908,137.835547516,57.5416122468,26.2302753946,4.83426,26.4770768522
 04/12  16:00:00,591.971447409,75.5474035201,156.567108729,0.0,220.879908,133.019064,40.0296816338,8.87499275161,4.83426,26.3204288822
 04/12  17:00:00,522.180536876,74.1765281942,167.72850073,0.0,220.879908,53.238744,27.5720759265,5.18320494701,4.83426,17.5546109795
 04/12  18:00:00,507.907206875,73.9162590126,153.748092818,0.0,220.879908,53.238744,38.1303445531,6.91291917511,4.83426,26.383165378
 04/12  19:00:00,469.519992595,73.6581272981,115.520790735,0.0,220.879908,53.238744,39.546657245,26.0523771184,4.83426,8.66002012665
 04/12  20:00:00,433.370652272,73.5280820813,62.2387012503,0.0,220.879908,53.238744,80.4288473377,66.9431927506,4.83426,8.65139458706
 04/12  21:00:00,118.056641539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  22:00:00,117.808257548,0.0,0.0,0.0,43.513341876,52.539744,13.4637273638,0.0,4.83426,8.6294673638
 04/12  23:00:00,118.775735311,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  24:00:00,117.822486711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  01:00:00,117.795799727,0.0,0.0,0.0,43.513341876,52.539744,13.4473156923,0.0,4.83426,8.61305569228
 04/13  02:00:00,117.780211846,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  03:00:00,117.779045281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  04:00:00,118.164854197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  05:00:00,118.117258593,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  06:00:00,193.328899185,73.4588579576,0.00219709158372,0.0,43.513341876,53.238744,1064.80448189,1051.35860503,4.83426,8.61161685513
 04/13  07:00:00,358.974617038,73.4588579576,0.0,0.0,220.879908,53.238744,932.192695433,918.637426802,4.83426,8.72100863105
 04/13  08:00:00,445.319137736,73.4588579576,0.00162760073606,0.0,220.879908,145.652643033,709.841492938,650.732871255,36.25695,22.851671683
 04/13  09:00:00,444.949447337,73.5878742441,0.00212701872969,0.0,220.879908,145.652643033,560.275398967,494.171372721,36.25695,29.847076246
 04/13  10:00:00,451.206916269,74.0144282994,0.00154613597578,0.0,220.879908,151.653867033,466.643604325,391.847585161,48.3426,26.4534191639
 04/13  11:00:00,452.576179722,74.5309609638,0.0,0.0,220.879908,151.653867033,343.992504946,269.131539252,48.3426,26.5183656939
 04/13  12:00:00,452.252993429,75.1580987647,0.0,0.0,220.879908,151.653867033,274.657610865,190.890482277,48.3426,35.4245285879
 04/13  13:00:00,482.326782621,76.1238884569,34.573277341,0.0,220.879908,145.652643033,193.245856883,133.610450178,24.1713,35.4641067049
 04/13  14:00:00,538.591502884,77.3789108119,88.964488186,0.0,220.879908,145.652643033,108.569109312,57.9565614818,24.1713,26.4412478303
 04/13  15:00:00,615.267087934,78.8111480161,171.435748618,0.0,220.879908,137.835547516,39.9609768251,8.65525731051,4.83426,26.4714595146
 04/13  16:00:00,616.606395804,76.2493817118,180.400460789,0.0,220.879908,133.019064,39.2003512004,8.04626642623,4.83426,26.3198247742
 04/13  17:00:00,509.10704606,74.5464546948,154.484833741,0.0,220.879908,53.238744,31.911882991,9.52424110219,4.83426,17.5533818888
 04/13  18:00:00,504.313275553,74.2096512748,149.935646992,0.0,220.879908,53.238744,39.9362589985,8.72011163824,4.83426,26.3818873603
 04/13  19:00:00,460.687376654,73.8271294086,106.647470675,0.0,220.879908,53.238744,43.5484005602,30.0544508494,4.83426,8.65968971079
 04/13  20:00:00,396.435287203,73.5754354729,25.764238093,0.0,220.879908,53.238744,102.311089568,88.8245450824,4.83426,8.65228448597
 04/13  21:00:00,118.02087284,0.0,0.0,0.0,43.513341876,52.539744,13.4866282459,0.0,4.83426,8.65236824587
 04/13  22:00:00,117.783807069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  23:00:00,118.75923197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  24:00:00,117.827997937,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  01:00:00,117.817838703,0.0,0.0,0.0,43.513341876,52.539744,13.4471927674,0.0,4.83426,8.61293276745
 04/14  02:00:00,117.791331311,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  03:00:00,117.779416047,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  04:00:00,119.884056594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  05:00:00,119.542346184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  06:00:00,194.029433182,73.4588579576,0.00241014779497,0.0,43.513341876,53.238744,1002.62748467,989.180226853,4.83426,8.61299781922
 04/14  07:00:00,359.010480078,73.4588579576,0.0,0.0,220.879908,53.238744,841.380146015,827.827754504,4.83426,8.71813151117
 04/14  08:00:00,444.745748892,73.4658019158,0.00194443439806,0.0,220.879908,145.652643033,540.274370965,477.775022217,36.25695,26.2423987478
 04/14  09:00:00,448.414715328,73.7829280308,3.47495707497,0.0,220.879908,145.652643033,320.945237403,258.262213726,36.25695,26.4260736775
 04/14  10:00:00,493.932583003,74.3639481657,41.8406768596,0.0,220.879908,151.653867033,222.767282454,147.974145314,48.3426,26.4505371405
 04/14  11:00:00,547.081625977,75.0203986409,92.7418523687,0.0,220.879908,151.653867033,131.043382995,56.1857189607,48.3426,26.5150640343
 04/14  12:00:00,599.620605627,76.0023940627,144.756218978,0.0,220.879908,151.653867033,91.2663027837,7.50898847241,48.3426,35.4147143113
 04/14  13:00:00,654.392514964,77.3355618361,203.822730299,0.0,220.879908,145.652643033,59.6357403477,0.00548443376654,24.1713,35.4589559139
 04/14  14:00:00,742.693048633,79.0116221043,289.997202986,0.0,220.879908,145.652643033,50.6078360639,0.0,24.1713,26.4365360639
 04/14  15:00:00,871.73212488,80.8521445935,424.422322681,0.0,220.879908,137.835547516,31.3002112351,0.0,4.83426,26.4659512351
 04/14  16:00:00,943.978961663,77.8524536793,504.332491346,0.0,220.879908,133.019064,31.1578174994,0.0083979097447,4.83426,26.3151595897
 04/14  17:00:00,814.490556798,75.7589137055,456.655072963,0.0,220.879908,53.238744,22.3851411975,0.0,4.83426,17.5508811975
 04/14  18:00:00,762.775595403,75.2566931372,405.576513043,0.0,220.879908,53.238744,31.2102910423,0.0,4.83426,26.3760310423
 04/14  19:00:00,683.246794132,74.5108037479,327.196038209,0.0,220.879908,53.238744,13.49386668,0.0,4.83426,8.65960668005
 04/14  20:00:00,589.576261161,73.9539760132,216.886941813,0.0,220.879908,53.238744,13.8917195784,0.405357911376,4.83426,8.65210166698
 04/14  21:00:00,117.868924915,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  22:00:00,117.940789736,0.0,0.0,0.0,43.513341876,52.539744,13.4635055849,0.0,4.83426,8.62924558494
 04/14  23:00:00,118.890684105,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  24:00:00,117.955740498,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  01:00:00,117.951268644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  02:00:00,117.93574049,0.0,0.0,0.0,43.513341876,52.539744,13.4425627055,0.0,4.83426,8.60830270546
 04/15  03:00:00,117.912431443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  04:00:00,118.329336895,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  05:00:00,118.273156289,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  06:00:00,118.273690065,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  07:00:00,106.191497735,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  08:00:00,100.27928137,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  09:00:00,100.390950007,0.0,0.0,0.0,43.513341876,52.539744,13.4471888779,0.0,4.83426,8.61292887792
 04/15  10:00:00,100.461646993,0.0,0.0,0.0,43.513341876,52.539744,13.5105955185,0.0,4.83426,8.67633551854
 04/15  11:00:00,101.326226142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  12:00:00,100.524522793,0.0,0.0,0.0,43.513341876,52.539744,13.4688900712,0.0,4.83426,8.63463007121
 04/15  13:00:00,100.65149446,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  14:00:00,100.697874638,0.0,0.0,0.0,43.513341876,52.539744,13.4646719671,0.0,4.83426,8.6304119671
 04/15  15:00:00,100.683679984,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  16:00:00,226.238864941,1.75363220435,122.730024014,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  17:00:00,100.491601205,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  18:00:00,100.480412027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  19:00:00,100.994969939,0.0,0.0,0.0,43.513341876,52.539744,13.4425000153,0.0,4.83426,8.6082400153
 04/15  20:00:00,118.861426788,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  21:00:00,118.584445123,0.0,0.0,0.0,43.513341876,52.539744,22.282502968,0.0,4.83426,17.448242968
 04/15  22:00:00,118.182017922,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  23:00:00,118.983964219,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  24:00:00,118.121837304,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  01:00:00,118.096010398,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  02:00:00,118.035692412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  03:00:00,118.005451865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  04:00:00,118.4908188,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  05:00:00,118.457788199,0.0,0.0,0.0,43.513341876,52.539744,13.4425375375,0.0,4.83426,8.60827753749
 04/16  06:00:00,118.473564866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  07:00:00,106.389417641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  08:00:00,100.432054972,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  09:00:00,100.476476371,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  10:00:00,100.48361547,0.0,0.0,0.0,43.513341876,52.539744,13.5095225981,0.0,4.83426,8.67526259809
 04/16  11:00:00,101.337734535,0.0,0.0,0.0,43.513341876,52.539744,13.4689168789,0.0,4.83426,8.63465687889
 04/16  12:00:00,100.552524391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  13:00:00,100.654392884,0.0,0.0,0.0,43.513341876,52.539744,13.4689628011,0.0,4.83426,8.63470280106
 04/16  14:00:00,100.713147911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  15:00:00,226.920141076,1.19895593549,123.695418336,0.0,43.513341876,52.539744,13.4643005142,0.0,4.83426,8.63004051415
 04/16  16:00:00,226.669980373,1.29168587559,123.515444562,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  17:00:00,293.43628346,1.98389378343,188.839597964,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  18:00:00,290.573958988,1.84323560214,186.075769359,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  19:00:00,233.088836386,1.38441581569,129.177441933,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  20:00:00,118.890582521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  21:00:00,118.599859558,0.0,0.0,0.0,43.513341876,52.539744,22.2810474064,0.0,4.83426,17.4467874064
 04/16  22:00:00,118.185868014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  23:00:00,118.971208363,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  24:00:00,118.111608158,0.0,0.0,0.0,43.513341876,52.539744,13.4424893223,0.0,4.83426,8.60822932235
 04/17  01:00:00,118.083581106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  02:00:00,118.068224682,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  03:00:00,118.057149533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  04:00:00,118.551868598,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  05:00:00,118.527047896,0.0,0.0,0.0,43.513341876,52.539744,13.4470970283,0.0,4.83426,8.61283702828
 04/17  06:00:00,498.83920659,73.4841072881,302.318005366,0.0,43.513341876,53.238744,64.4977596785,59.6434996785,4.83426,0.02
 04/17  07:00:00,642.573862017,73.4588579576,280.56395929,0.0,220.879908,53.238744,59.10307764,45.5515328547,4.83426,8.71728478529
 04/17  08:00:00,778.630506808,74.8287012023,328.54582776,0.0,220.879908,145.652643033,62.4897857571,0.0,36.25695,26.2328357571
