Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/17  09:00:00,917.313645305,75.8373433216,465.25507906,0.0,220.879908,145.652643033,62.6702185204,0.0,36.25695,26.4132685204
 04/17  10:00:00,980.971582875,76.512303824,521.261658669,0.0,220.879908,151.653867033,74.7786735654,0.0,48.3426,26.4360735654
 04/17  11:00:00,984.689392797,77.4354838695,522.619437997,0.0,220.879908,151.653867033,74.8449277149,0.0,48.3426,26.5023277149
 04/17  12:00:00,1012.61430177,79.2632477432,549.539375004,0.0,220.879908,151.653867033,83.7356188474,0.0,48.3426,35.3930188474
 04/17  13:00:00,1036.02679775,81.4444783209,576.815370733,0.0,220.879908,145.652643033,50.7611027459,0.0098363938161,24.1713,26.5799663521
 04/17  14:00:00,1052.69040555,83.7825992689,591.00032654,0.0,220.879908,145.652643033,54.8883445107,0.0,24.1713,30.7170445107
 04/17  15:00:00,1057.19268774,84.7838678033,602.662589342,0.0,220.879908,137.835547516,35.7972728036,0.0,4.83426,30.9630128036
 04/17  16:00:00,1084.61425615,80.7532510098,639.862816772,0.0,220.879908,133.019064,22.3857443424,0.0101371926046,4.83426,17.5413471498
 04/17  17:00:00,982.262885871,77.9342640994,620.526228293,0.0,220.879908,53.238744,31.1369720492,0.0,4.83426,26.3027120492
 04/17  18:00:00,937.776464267,77.0103564181,577.354912114,0.0,220.879908,53.238744,25.1824965407,0.0,4.83426,20.3482365407
 04/17  19:00:00,781.611598617,75.6711825937,422.872851329,0.0,220.879908,53.238744,10.7691408194,0.0,4.83426,5.93488081939
 04/17  20:00:00,745.064182366,75.0198893754,368.947776913,0.0,220.879908,53.238744,13.4858809729,0.0,4.83426,8.65162097289
 04/17  21:00:00,118.419083577,0.0,0.0,0.0,43.513341876,52.539744,13.4858185902,0.0,4.83426,8.65155859019
 04/17  22:00:00,118.098950734,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  23:00:00,119.009570249,0.0,0.0,0.0,43.513341876,52.539744,13.4559922137,0.0,4.83426,8.62173221372
 04/17  24:00:00,118.105716036,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  01:00:00,118.088604782,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  02:00:00,118.073144092,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  03:00:00,118.049872872,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  04:00:00,120.353587464,0.0,0.0,0.0,43.513341876,52.539744,13.4470380333,0.0,4.83426,8.61277803326
 04/18  05:00:00,119.980547633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  06:00:00,280.754748186,73.4621770642,86.1964743081,0.0,43.513341876,53.238744,212.72616156,207.87190156,4.83426,0.02
 04/18  07:00:00,411.285981105,73.4588579576,55.121554264,0.0,220.879908,53.238744,243.882186555,221.634078955,4.83426,17.4138475997
 04/18  08:00:00,483.722761971,74.4480987286,37.3573049596,0.0,220.879908,145.652643033,198.758341082,145.007980276,36.25695,17.4934108059
 04/18  09:00:00,482.844510781,74.9884758207,35.9138341656,0.0,220.879908,145.652643033,207.432653308,144.764101494,36.25695,26.4116018137
 04/18  10:00:00,511.322210837,75.4718718508,57.5411733861,0.0,220.879908,151.653867033,184.433829001,109.657219245,48.3426,26.4340097563
 04/18  11:00:00,535.372514468,75.9453606235,79.9921278937,0.0,220.879908,151.653867033,144.095868541,69.2578552719,48.3426,26.495413269
 04/18  12:00:00,582.91304023,76.5147496072,127.373658126,0.0,220.879908,151.653867033,108.685188363,24.9545781706,48.3426,35.3880101925
 04/18  13:00:00,643.417355654,77.1611843849,192.690399094,0.0,220.879908,145.652643033,50.7521464075,0.00517439330209,24.1713,26.5756720142
 04/18  14:00:00,683.177203837,77.7466539197,231.667697813,0.0,220.879908,145.652643033,59.3866545891,0.0,24.1713,35.2153545891
 04/18  15:00:00,753.937489021,78.2085325496,309.257220507,0.0,220.879908,137.835547516,31.280123331,0.0,4.83426,26.445863331
 04/18  16:00:00,730.257134496,75.5653278677,293.224422471,0.0,220.879908,133.019064,22.3844238345,0.0106025617549,4.83426,17.5395612727
 04/18  17:00:00,619.555967649,74.0848283665,263.774064804,0.0,220.879908,53.238744,31.13449962,0.0,4.83426,26.30023962
 04/18  18:00:00,613.162956605,73.9192734621,257.485646234,0.0,220.879908,53.238744,22.4130968163,0.0,4.83426,17.5788368163
 04/18  19:00:00,636.564041119,73.7777999411,280.569795654,0.0,220.879908,53.238744,13.4923076048,0.0,4.83426,8.65804760478
 04/18  20:00:00,620.616350529,73.4622343989,247.239672353,0.0,220.879908,53.238744,40.7075150705,27.2223420198,4.83426,8.65091305078
 04/18  21:00:00,117.947518723,0.0,0.0,0.0,43.513341876,52.539744,13.4850757591,0.0,4.83426,8.65081575913
 04/18  22:00:00,118.016905004,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  23:00:00,118.940848838,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  24:00:00,118.033703009,0.0,0.0,0.0,43.513341876,52.539744,13.4470200716,0.0,4.83426,8.61276007158
 04/19  01:00:00,118.029873423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  02:00:00,118.022141335,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  03:00:00,118.008592446,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  04:00:00,118.477932567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  05:00:00,118.442550041,0.0,0.0,0.0,43.513341876,52.539744,13.4468914748,0.0,4.83426,8.61263147476
 04/19  06:00:00,387.331609062,73.4588579576,192.145217416,0.0,43.513341876,53.238744,237.272198547,232.417938547,4.83426,0.02
 04/19  07:00:00,513.216648056,73.4588579576,155.765075072,0.0,220.879908,53.238744,241.136406083,227.58596249,4.83426,8.71618359228
 04/19  08:00:00,613.4593627,74.0872118593,165.824122482,0.0,220.879908,145.652643033,163.107943302,100.623910481,36.25695,26.2270828206
 04/19  09:00:00,694.466451741,74.5467246785,245.503317956,0.0,220.879908,145.652643033,104.992742656,42.3307791495,36.25695,26.4050135067
 04/19  10:00:00,810.911298449,75.0772973925,354.405623213,0.0,220.879908,151.653867033,77.6539619054,2.88461865174,48.3426,26.4267432537
 04/19  11:00:00,962.567325031,76.2212625418,502.573811378,0.0,220.879908,151.653867033,74.8482054126,0.0101011831719,48.3426,26.4955042294
 04/19  12:00:00,989.165827098,77.88237428,527.291884723,0.0,220.879908,151.653867033,83.7230915524,0.0,48.3426,35.3804915524
 04/19  13:00:00,1005.03738638,80.0587244888,545.939307798,0.0,220.879908,145.652643033,50.7515528427,0.00986004234286,24.1713,26.5703928004
 04/19  14:00:00,1042.33085054,82.8859990758,579.820638541,0.0,220.879908,145.652643033,50.5861569251,0.0,24.1713,26.4148569251
 04/19  15:00:00,1083.24193538,86.6445818988,624.617319093,0.0,220.879908,137.835547516,31.2790854052,0.0,4.83426,26.4448254052
 04/19  16:00:00,1147.79718523,83.7875851924,697.229549585,0.0,220.879908,133.019064,31.1411505379,0.00953418493381,4.83426,26.2973563529
 04/19  17:00:00,1075.03344934,80.8767390324,708.185634925,0.0,220.879908,53.238744,22.3699721248,0.0,4.83426,17.5357121248
 04/19  18:00:00,1073.67566062,80.4080276286,707.546017961,0.0,220.879908,53.238744,31.1924480173,0.0,4.83426,26.3581880173
 04/19  19:00:00,1046.40067069,78.8052947423,681.892428946,0.0,220.879908,53.238744,13.4918337513,0.0,4.83426,8.65757375132
 04/19  20:00:00,1025.67935829,76.7081958778,645.936643149,0.0,220.879908,53.238744,13.4852889514,0.0,4.83426,8.65102895144
 04/19  21:00:00,118.595887321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  22:00:00,118.211229376,0.0,0.0,0.0,43.513341876,52.539744,13.4624433948,0.0,4.83426,8.62818339477
 04/19  23:00:00,119.054038257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  24:00:00,118.157443721,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  01:00:00,118.130654136,0.0,0.0,0.0,43.513341876,52.539744,13.4469171811,0.0,4.83426,8.61265718108
 04/20  02:00:00,118.098414382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  03:00:00,118.094741846,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  04:00:00,118.573531426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  05:00:00,118.514720498,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  06:00:00,545.053742405,73.473999047,348.248232843,0.0,43.513341876,53.238744,130.234845436,116.788071896,4.83426,8.61251353991
 04/20  07:00:00,791.175066175,73.4588579576,430.230256117,0.0,220.879908,53.238744,73.1989173575,59.6497202547,4.83426,8.71493710277
 04/20  08:00:00,959.99078791,75.0562573911,506.716914749,0.0,220.879908,145.652643033,53.7449009271,0.0,36.25695,17.4879509271
 04/20  09:00:00,954.755345845,75.9353662045,499.654197575,0.0,220.879908,145.652643033,62.6607113859,0.0,36.25695,26.4037613859
 04/20  10:00:00,958.902089051,76.6882708629,496.14181472,0.0,220.879908,151.653867033,74.7677171568,0.0,48.3426,26.4251171568
 04/20  11:00:00,986.720575966,78.370758598,520.104437804,0.0,220.879908,151.653867033,83.6516147569,0.0,48.3426,35.3090147569
 04/20  12:00:00,1025.28202813,81.1067205354,555.834445066,0.0,220.879908,151.653867033,74.8786188449,0.0,48.3426,26.5360188449
 04/20  13:00:00,1061.13236527,84.0289654547,595.663440903,0.0,220.879908,145.652643033,59.5953659852,0.00966566467846,24.1713,35.4144003205
 04/20  14:00:00,1099.57763478,87.7908337764,629.948003075,0.0,220.879908,145.652643033,50.5827157568,0.0,24.1713,26.4114157568
 04/20  15:00:00,1135.98293607,91.8073468184,670.091845898,0.0,220.879908,137.835547516,31.2888583422,0.0139552848982,4.83426,26.4406430573
 04/20  16:00:00,1197.80636814,89.0228098065,740.270671704,0.0,220.879908,133.019064,22.3773777174,0.00927944708871,4.83426,17.5338382703
 04/20  17:00:00,1125.62492323,85.3581620336,752.174728723,0.0,220.879908,53.238744,31.1264268652,0.0,4.83426,26.2921668652
 04/20  18:00:00,1101.35447806,84.0531125969,730.242366956,0.0,220.879908,53.238744,31.1866336489,0.0,4.83426,26.3523736489
 04/20  19:00:00,1092.79894413,82.2489915636,723.806907077,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 04/20  20:00:00,1078.31209833,79.3783871959,693.826523955,0.0,220.879908,53.238744,13.4846435159,0.0,4.83426,8.65038351594
 04/20  21:00:00,230.227443981,1.02432458257,109.557155829,0.0,43.513341876,52.539744,13.484915335,0.0,4.83426,8.65065533496
 04/20  22:00:00,238.467530803,1.15298633428,117.583970623,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  23:00:00,119.22927499,0.0,0.0,0.0,43.513341876,52.539744,13.455876933,0.0,4.83426,8.62161693297
 04/20  24:00:00,118.331378199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  01:00:00,118.275327684,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  02:00:00,118.212241033,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  03:00:00,118.154784823,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  04:00:00,120.580362245,0.0,0.0,0.0,43.513341876,52.539744,13.4467618154,0.0,4.83426,8.61250181543
 04/21  05:00:00,120.189841439,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  06:00:00,616.028763578,73.6955851812,416.869883526,0.0,43.513341876,53.238744,64.0091771381,59.1549171381,4.83426,0.02
 04/21  07:00:00,836.213013228,73.4594252607,474.719392716,0.0,220.879908,53.238744,45.9245919335,23.6813959003,4.83426,17.4089360332
 04/21  08:00:00,957.603767841,76.2818222231,502.447360233,0.0,220.879908,145.652643033,53.7449984308,0.0,36.25695,17.4880484308
 04/21  09:00:00,946.83476272,77.2071524188,489.504647114,0.0,220.879908,145.652643033,62.653924944,0.0,36.25695,26.396974944
 04/21  10:00:00,955.063089348,78.4113711581,489.507611878,0.0,220.879908,151.653867033,74.7603660379,0.0,48.3426,26.4177660379
 04/21  11:00:00,1016.62085954,81.375953782,546.197683723,0.0,220.879908,151.653867033,74.8267468306,0.0,48.3426,26.4841468306
 04/21  12:00:00,1070.42195708,84.683074917,598.503481819,0.0,220.879908,151.653867033,74.8720149981,0.0,48.3426,26.5294149981
 04/21  13:00:00,1097.83137182,88.3147672053,628.289028957,0.0,220.879908,145.652643033,59.5866990975,0.00994590646864,24.1713,35.405453191
 04/21  14:00:00,1147.26729656,92.8377417511,673.370043286,0.0,220.879908,145.652643033,50.5738012431,0.0,24.1713,26.4025012431
 04/21  15:00:00,1209.18014446,98.2196490813,738.050437798,0.0,220.879908,137.835547516,31.2649954317,0.0,4.83426,26.4307354317
 04/21  16:00:00,1274.0649949,96.6631005593,809.372136225,0.0,220.879908,133.019064,31.1325485649,0.00917608797761,4.83426,26.2891124769
 04/21  17:00:00,1201.66441405,92.6225269784,818.895353216,0.0,220.879908,53.238744,22.3666100101,0.0,4.83426,17.5323500101
 04/21  18:00:00,1172.21449533,90.3885706205,792.689652922,0.0,220.879908,53.238744,31.1837856999,0.0,4.83426,26.3495256999
 04/21  19:00:00,1128.58603092,86.472891576,755.387992955,0.0,220.879908,53.238744,13.4915378318,0.0,4.83426,8.65727783179
 04/21  20:00:00,1100.45430626,81.9579714235,714.375347666,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 04/21  21:00:00,513.293194278,3.30288125318,388.509845303,0.0,43.513341876,52.539744,13.4849436362,0.0,4.83426,8.65068363621
 04/21  22:00:00,263.987802277,1.53664210108,142.566462498,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  23:00:00,168.551757952,0.77063591014,47.9842848297,0.0,43.513341876,52.539744,13.4557296916,0.0,4.83426,8.62146969161
 04/21  24:00:00,141.727734337,0.383338686188,22.7256694276,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  01:00:00,118.285411014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  02:00:00,118.21621184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  03:00:00,118.171039248,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  04:00:00,118.624937942,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  05:00:00,118.589088169,0.0,0.0,0.0,43.513341876,52.539744,13.4410033078,0.0,4.83426,8.60674330782
 04/22  06:00:00,118.557009012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  07:00:00,103.567253568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  08:00:00,100.720624478,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  09:00:00,100.747666958,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  10:00:00,100.747847224,0.0,0.0,0.0,43.513341876,52.539744,13.5060620871,0.0,4.83426,8.67180208707
 04/22  11:00:00,170.742086233,1.15185563731,67.2064098966,0.0,43.513341876,52.539744,13.4678065472,0.0,4.83426,8.63354654717
 04/22  12:00:00,332.678089324,7.52733589443,221.862183905,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  13:00:00,328.355613779,4.9293853008,220.150726805,0.0,43.513341876,52.539744,13.4633595373,0.0,4.83426,8.62909953732
 04/22  14:00:00,435.139506585,8.59810163434,322.154694838,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  15:00:00,506.607385892,10.0579163035,391.383368618,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  16:00:00,525.80199023,8.75218712385,411.981966664,0.0,43.513341876,52.539744,13.4423455058,0.0,4.83426,8.60808550576
 04/22  17:00:00,534.543590491,8.37493376857,421.140202072,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  18:00:00,553.017091331,9.10129600797,438.746119754,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  19:00:00,498.206135959,4.16957183698,388.630472505,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  20:00:00,381.016257712,3.01808848343,255.93932758,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  21:00:00,250.994780376,2.05260035033,128.590430587,0.0,43.513341876,52.539744,22.2731012813,0.0,4.83426,17.4388412813
 04/22  22:00:00,118.234053411,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  23:00:00,119.032112851,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  24:00:00,118.194026113,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  01:00:00,118.169816541,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  02:00:00,118.130908682,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  03:00:00,118.071970965,0.0,0.0,0.0,43.513341876,52.539744,13.4422669441,0.0,4.83426,8.60800694411
 04/23  04:00:00,118.498672046,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  05:00:00,118.493384321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  06:00:00,118.535608859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  07:00:00,103.452778521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  08:00:00,100.485069476,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  09:00:00,100.582548271,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  10:00:00,100.644558086,0.0,0.0,0.0,43.513341876,52.539744,22.1577021333,0.0,4.83426,17.3234421333
 04/23  11:00:00,101.475585801,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  12:00:00,100.677290207,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  13:00:00,100.798695962,0.0,0.0,0.0,43.513341876,52.539744,13.467403792,0.0,4.83426,8.63314379199
 04/23  14:00:00,422.29491987,3.57718318142,313.650288324,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  15:00:00,441.11557145,3.92170488905,331.822198958,0.0,43.513341876,52.539744,13.4631200682,0.0,4.83426,8.62886006815
 04/23  16:00:00,379.065388509,3.00084413721,271.495351427,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  17:00:00,427.535047052,3.76771523575,318.326804812,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  18:00:00,311.383858449,3.01635307287,205.163486277,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  19:00:00,413.75368291,4.22695603652,305.517929399,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  20:00:00,115.999626494,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  21:00:00,118.652668172,0.0,0.0,0.0,43.513341876,52.539744,22.2686957826,0.0,4.83426,17.4344357826
 04/23  22:00:00,118.248818105,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  23:00:00,119.070889325,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  24:00:00,118.245288715,0.0,0.0,0.0,43.513341876,52.539744,13.4422570963,0.0,4.83426,8.60799709631
 04/24  01:00:00,118.234742433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  02:00:00,118.216996353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  03:00:00,118.197586226,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  04:00:00,118.696338673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  05:00:00,118.638279252,0.0,0.0,0.0,43.513341876,52.539744,13.4464998697,0.0,4.83426,8.61223986965
 04/24  06:00:00,477.886729768,73.8962745271,280.418711702,0.0,43.513341876,53.238744,11.0205825647,6.16632256472,4.83426,0.02
 04/24  07:00:00,596.910373721,73.4614424935,237.163672103,0.0,220.879908,53.238744,13.5470991132,0.0,4.83426,8.71283911319
 04/24  08:00:00,777.732562376,76.9615473379,323.607187408,0.0,220.879908,145.652643033,53.7392785922,0.0,36.25695,17.4823285922
 04/24  09:00:00,822.232781935,78.5920716503,368.961786326,0.0,220.879908,145.652643033,62.6448022509,0.0,36.25695,26.3878522509
 04/24  10:00:00,1038.87479005,80.5084951133,576.816531849,0.0,220.879908,151.653867033,74.7496136498,0.0,48.3426,26.4070136498
 04/24  11:00:00,1069.92982798,83.2608850677,600.949778512,0.0,220.879908,151.653867033,74.8122534543,0.0,48.3426,26.4696534543
 04/24  12:00:00,1098.06366625,85.9621478922,624.773691881,0.0,220.879908,151.653867033,83.691526671,0.0,48.3426,35.348926671
 04/24  13:00:00,1100.02231375,88.5841398347,629.908796549,0.0,220.879908,145.652643033,52.1441180199,0.0104695789744,24.1713,27.962348441
 04/24  14:00:00,1109.19417787,91.0559314484,638.055780551,0.0,220.879908,145.652643033,49.1560892574,0.0,24.1713,24.9847892574
 04/24  15:00:00,1126.03251166,93.699838569,661.335039519,0.0,220.879908,137.835547516,31.258123157,0.0,4.83426,26.423863157
 04/24  16:00:00,1151.15385468,89.3437772859,695.350911429,0.0,220.879908,133.019064,31.1220645758,0.00994741415437,4.83426,26.2778571617
 04/24  17:00:00,1054.36491865,83.9058593427,683.973031929,0.0,220.879908,53.238744,22.3587309276,0.0,4.83426,17.5244709276
 04/24  18:00:00,1041.11846858,81.9069872117,672.953085323,0.0,220.879908,53.238744,31.1708363146,0.0,4.83426,26.3365763146
 04/24  19:00:00,1023.49640167,79.4689889388,657.419667024,0.0,220.879908,53.238744,13.4902002764,0.0,4.83426,8.65594027637
 04/24  20:00:00,1023.8384908,77.7872096656,644.684167603,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 04/24  21:00:00,176.444027639,0.385895268669,56.929043814,0.0,43.513341876,52.539744,13.4840162059,0.0,4.83426,8.6497562059
 04/24  22:00:00,218.953262091,0.766677372376,98.9699773703,0.0,43.513341876,52.539744,13.4617773661,0.0,4.83426,8.62751736606
 04/24  23:00:00,119.206415085,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  24:00:00,118.297856781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  01:00:00,118.272136049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  02:00:00,118.247880084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  03:00:00,118.234269581,0.0,0.0,0.0,43.513341876,52.539744,13.4465523228,0.0,4.83426,8.61229232282
 04/25  04:00:00,120.809933819,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  05:00:00,120.422579731,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  06:00:00,721.08908048,74.2993869753,518.591649917,0.0,43.513341876,53.238744,4.86891599595,0.0146559959473,4.83426,0.02
 04/25  07:00:00,883.065820475,73.4869787457,518.954438186,0.0,220.879908,53.238744,22.2374829135,0.0,4.83426,17.4032229135
 04/25  08:00:00,959.491787381,76.6319008729,504.344982409,0.0,220.879908,145.652643033,53.7376331219,0.0,36.25695,17.4806831219
 04/25  09:00:00,888.649542582,76.5901442742,436.231677514,0.0,220.879908,145.652643033,62.6403600452,0.0,36.25695,26.3834100452
 04/25  10:00:00,818.007387694,78.165086425,359.017742539,0.0,220.879908,151.653867033,74.7425389293,0.0,48.3426,26.3999389293
 04/25  11:00:00,889.764271555,79.2094673662,428.494944957,0.0,220.879908,151.653867033,74.8056605803,0.0,48.3426,26.4630605803
 04/25  12:00:00,1007.09564675,80.7101983935,544.623050203,0.0,220.879908,151.653867033,74.8523809909,0.0,48.3426,26.5097809909
 04/25  13:00:00,1040.58444195,83.7300715311,580.136458592,0.0,220.879908,145.652643033,59.5595398615,0.00983315529551,24.1713,35.3784067062
 04/25  14:00:00,1064.54013452,86.0048280794,600.438027194,0.0,220.879908,145.652643033,50.5598883581,0.0,24.1713,26.3885883581
 04/25  15:00:00,1085.08186987,87.1170639541,627.196392638,0.0,220.879908,137.835547516,31.2645452138,0.0154764432196,4.83426,26.4148087706
 04/25  16:00:00,1112.76108368,83.2790950211,664.110980236,0.0,220.879908,133.019064,22.3666003501,0.010283323824,4.83426,17.5220570263
 04/25  17:00:00,1013.84534516,79.2391770915,649.363014915,0.0,220.879908,53.238744,22.3543649216,0.0,4.83426,17.5201049216
 04/25  18:00:00,993.872088324,78.4789623568,630.383434077,0.0,220.879908,53.238744,31.1684021573,0.0,4.83426,26.3341421573
 04/25  19:00:00,974.091419148,76.9525979541,612.307843716,0.0,220.879908,53.238744,13.489602612,0.0,4.83426,8.65534261196
 04/25  20:00:00,958.442577824,76.011215439,583.022532392,0.0,220.879908,53.238744,13.4830620445,0.0,4.83426,8.64880204446
 04/25  21:00:00,118.135160348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  22:00:00,118.092379573,0.0,0.0,0.0,43.513341876,52.539744,13.4617220083,0.0,4.83426,8.62746200826
 04/25  23:00:00,118.975273274,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  24:00:00,118.074210752,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  01:00:00,118.034967234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  02:00:00,117.998304141,0.0,0.0,0.0,43.513341876,52.539744,13.4464609218,0.0,4.83426,8.61220092176
 04/26  03:00:00,117.979404141,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  04:00:00,118.403836952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  05:00:00,118.357914285,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  06:00:00,192.376218484,73.4588579576,0.00471385514424,0.0,43.513341876,53.238744,358.173834746,353.319574746,4.83426,0.02
 04/26  07:00:00,355.108615284,73.4588579576,0.0,0.0,220.879908,53.238744,343.271658758,321.035592754,4.83426,17.4018060039
 04/26  08:00:00,474.122452773,74.2027824548,28.433551992,0.0,220.879908,145.652643033,233.725610472,179.990919883,36.25695,17.4777405884
 04/26  09:00:00,508.807796078,74.7127043334,62.0483756882,0.0,220.879908,145.652643033,194.002905962,131.365373731,36.25695,26.3805822315
 04/26  10:00:00,521.59707637,75.122503119,68.2523528221,0.0,220.879908,151.653867033,189.129859202,114.388655883,48.3426,26.3986033185
 04/26  11:00:00,547.341038043,75.6048779463,92.2350169122,0.0,220.879908,151.653867033,139.763566929,64.959799929,48.3426,26.4611669998
 04/26  12:00:00,572.426677371,76.0955145417,117.408326513,0.0,220.879908,151.653867033,117.096981708,42.2516505349,48.3426,26.5027311732
 04/26  13:00:00,604.937263791,76.6217681272,154.924219676,0.0,220.879908,145.652643033,73.7016534223,14.1602774056,24.1713,35.3700760167
 04/26  14:00:00,619.931102592,77.033369685,169.366658703,0.0,220.879908,145.652643033,54.6765357961,4.11965118119,24.1713,26.3855846149
 04/26  15:00:00,665.122914546,77.4635699997,221.493396459,0.0,220.879908,137.835547516,32.976738017,1.73105101591,4.83426,26.4114270011
 04/26  16:00:00,663.200557075,75.0923912551,226.859484645,0.0,220.879908,133.019064,22.602574652,0.248440733686,4.83426,17.5198739183
 04/26  17:00:00,508.559842222,73.779354607,153.812184833,0.0,220.879908,53.238744,32.888196775,10.5334363364,4.83426,17.5205004386
 04/26  18:00:00,460.836295001,73.6045224858,106.750247806,0.0,220.879908,53.238744,63.9043007555,32.74018517,4.83426,26.3298555855
 04/26  19:00:00,437.359248784,73.493272727,83.2816997243,0.0,220.879908,53.238744,62.1523031252,48.6631747317,4.83426,8.6548683935
 04/26  20:00:00,441.360340379,73.459555859,72.5374496198,0.0,220.879908,53.238744,78.1550128133,64.6716315909,4.83426,8.64912122239
 04/26  21:00:00,118.189802412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  22:00:00,117.915343134,0.0,0.0,0.0,43.513341876,52.539744,13.4613376627,0.0,4.83426,8.62707766274
 04/26  23:00:00,118.856296761,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  24:00:00,117.957954566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  01:00:00,117.956455511,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  02:00:00,117.951002698,0.0,0.0,0.0,43.513341876,52.539744,13.4463424373,0.0,4.83426,8.61208243734
 04/27  03:00:00,117.936893225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  04:00:00,118.379225628,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  05:00:00,118.344987985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  06:00:00,200.720260235,73.4588579576,8.20016952177,0.0,43.513341876,53.238744,385.47401224,380.61975224,4.83426,0.02
 04/27  07:00:00,355.058600621,73.4588579576,0.0,0.0,220.879908,53.238744,370.354613479,348.120760289,4.83426,17.3995931902
 04/27  08:00:00,466.876034072,73.8285650887,21.441599309,0.0,220.879908,145.652643033,254.431003452,200.699147964,36.25695,17.4749054886
 04/27  09:00:00,483.18384135,74.160011919,36.9288691585,0.0,220.879908,145.652643033,231.888123842,169.256501593,36.25695,26.3746722494
 04/27  10:00:00,488.572305598,74.3595436859,36.1002404395,0.0,220.879908,151.653867033,236.405423329,161.67048247,48.3426,26.3923408586
 04/27  11:00:00,501.704614894,74.602240521,47.7988240895,0.0,220.879908,151.653867033,188.607508201,113.811153015,48.3426,26.4537551861
 04/27  12:00:00,524.05081639,74.9652840815,70.2460093355,0.0,220.879908,151.653867033,161.769564706,86.927861265,48.3426,26.4991034414
 04/27  13:00:00,546.794269581,75.3300913673,98.1547573777,0.0,220.879908,145.652643033,129.009960239,69.4746909009,24.1713,35.3639693379
 04/27  14:00:00,592.208078588,75.7996539402,142.443815526,0.0,220.879908,145.652643033,73.9075477463,23.3585705675,24.1713,26.3776771788
 04/27  15:00:00,646.130507213,76.5361719474,202.816827404,0.0,220.879908,137.835547516,34.0933167717,2.85403622645,4.83426,26.4050205452
 04/27  16:00:00,631.306133153,74.380529955,195.223654025,0.0,220.879908,133.019064,24.3742058543,2.02532216994,4.83426,17.5146236843
 04/27  17:00:00,535.692566502,73.5996623698,180.003951139,0.0,220.879908,53.238744,24.1350117008,1.78175054654,4.83426,17.5190011542
 04/27  18:00:00,550.529424163,73.5734676342,194.36487026,0.0,220.879908,53.238744,31.157797516,0.0,4.83426,26.323537516
 04/27  19:00:00,520.167663112,73.5021655247,164.138140243,0.0,220.879908,53.238744,21.7713974319,8.28262319722,4.83426,8.65451423471
 04/27  20:00:00,468.933406659,73.4599946301,99.3045171812,0.0,220.879908,53.238744,55.5654755205,50.7112155205,4.83426,0.02
 04/27  21:00:00,118.145545866,0.0,0.0,0.0,43.513341876,52.539744,13.4828637469,0.0,4.83426,8.64860374691
 04/27  22:00:00,117.835545195,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  23:00:00,118.762673293,0.0,0.0,0.0,43.513341876,52.539744,13.454964609,0.0,4.83426,8.62070460898
 04/27  24:00:00,117.833083474,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  01:00:00,117.804288431,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  02:00:00,117.788023343,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  03:00:00,117.764845169,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  04:00:00,119.862037679,0.0,0.0,0.0,43.513341876,52.539744,13.4462014566,0.0,4.83426,8.61194145656
 04/28  05:00:00,119.523817182,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  06:00:00,194.072753769,73.4588579576,0.00262107701037,0.0,43.513341876,53.238744,1162.25635375,1157.40209375,4.83426,0.02
 04/28  07:00:00,353.075211239,73.4588579576,0.0,0.0,220.879908,53.238744,913.192224988,890.961417168,4.83426,17.3965478197
 04/28  08:00:00,444.794483147,73.4638780892,0.00239584412768,0.0,220.879908,145.652643033,542.579099453,488.84929017,36.25695,17.4728592832
 04/28  09:00:00,467.322899409,73.8050663149,21.8227773766,0.0,220.879908,145.652643033,267.536181707,213.692775622,36.25695,17.5864560846
 04/28  10:00:00,598.501077897,74.4227775135,144.123899169,0.0,220.879908,151.653867033,100.769537682,26.0340216541,48.3426,26.3929160278
 04/28  11:00:00,795.687796003,75.1354793499,337.63394058,0.0,220.879908,151.653867033,74.807416502,0.010658045158,48.3426,26.4541584568
 04/28  12:00:00,1020.61142034,76.4570451308,559.874947055,0.0,220.879908,151.653867033,83.6635486737,0.0,48.3426,35.3209486737
 04/28  13:00:00,1067.52359461,78.3752339168,610.682229972,0.0,220.879908,145.652643033,50.702767409,0.00993857793914,24.1713,26.521528831
 04/28  14:00:00,1078.29422025,80.67493135,619.250464651,0.0,220.879908,145.652643033,50.5467441431,0.0,24.1713,26.3754441431
 04/28  15:00:00,1092.86933996,83.6025099777,638.285368895,0.0,220.879908,137.835547516,31.2368199336,0.0,4.83426,26.4025599336
 04/28  16:00:00,1134.2257076,80.5327902576,687.11572308,0.0,220.879908,133.019064,22.3590197145,0.00979991329442,4.83426,17.5149598012
 04/28  17:00:00,1059.50102286,78.3541740969,693.814790404,0.0,220.879908,53.238744,31.0957706543,0.0,4.83426,26.2615106543
 04/28  18:00:00,1069.1200689,78.2673626917,703.043709922,0.0,220.879908,53.238744,22.3873416659,0.0,4.83426,17.5530816659
 04/28  19:00:00,1060.35459752,77.3425563352,695.788609523,0.0,220.879908,53.238744,13.489188765,0.0,4.83426,8.654928765
 04/28  20:00:00,1031.4382275,75.8679805995,654.733154437,0.0,220.879908,53.238744,13.4827711892,0.0,4.83426,8.64851118921
 04/28  21:00:00,118.194110511,0.0,0.0,0.0,43.513341876,52.539744,13.4822844547,0.0,4.83426,8.64802445473
 04/28  22:00:00,118.215626448,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  23:00:00,119.089642095,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  24:00:00,118.169405712,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  01:00:00,118.115002366,0.0,0.0,0.0,43.513341876,52.539744,13.442067978,0.0,4.83426,8.60780797803
 04/29  02:00:00,118.084496515,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  03:00:00,118.077554315,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  04:00:00,118.530623917,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  05:00:00,118.461286188,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  06:00:00,118.430537478,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  07:00:00,100.350013754,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  08:00:00,100.446831072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  09:00:00,100.609103017,0.0,0.0,0.0,43.513341876,52.539744,13.4461464272,0.0,4.83426,8.61188642721
 04/29  10:00:00,100.709149412,0.0,0.0,0.0,43.513341876,52.539744,13.502744453,0.0,4.83426,8.66848445302
 04/29  11:00:00,101.591549045,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  12:00:00,159.834187072,3.87468649144,54.5856386566,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  13:00:00,376.054244021,8.64974234155,263.710762154,0.0,43.513341876,52.539744,13.4618577861,0.0,4.83426,8.62759778608
 04/29  14:00:00,492.913422485,9.03725096889,379.135970891,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  15:00:00,622.936874624,12.7812075998,504.586773468,0.0,43.513341876,52.539744,13.4620070779,0.0,4.83426,8.62774707785
 04/29  16:00:00,672.938740802,11.3371341651,555.998248421,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  17:00:00,727.716447307,13.3712564825,608.213011739,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  18:00:00,693.485015234,17.3320952955,570.356759332,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  19:00:00,678.046327855,19.6087710476,551.825792707,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  20:00:00,577.402524211,8.3488810857,448.311668839,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  21:00:00,477.133355304,3.69639229687,350.768855061,0.0,43.513341876,52.539744,22.259923592,0.0,4.83426,17.425663592
 04/29  22:00:00,345.904654571,2.50743095749,222.487734505,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  23:00:00,205.427227077,1.15332692562,84.0687570248,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  24:00:00,118.268163992,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  01:00:00,118.249194045,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  02:00:00,118.225313949,0.0,0.0,0.0,43.513341876,52.539744,13.4419271761,0.0,4.83426,8.60766717611
 04/30  03:00:00,118.207023298,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  04:00:00,118.712232986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  05:00:00,118.639372026,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  06:00:00,118.569500299,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  07:00:00,100.487825208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  08:00:00,100.556277212,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  09:00:00,100.630627248,0.0,0.0,0.0,43.513341876,52.539744,13.4460843804,0.0,4.83426,8.61182438044
 04/30  10:00:00,100.663548157,0.0,0.0,0.0,43.513341876,52.539744,13.5021963878,0.0,4.83426,8.6679363878
 04/30  11:00:00,146.883243558,0.385933626626,44.4200932065,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  12:00:00,349.133862119,2.22727925718,243.572839281,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  13:00:00,550.879474651,8.48067329994,437.396641375,0.0,43.513341876,52.539744,13.4660318987,0.0,4.83426,8.63177189873
 04/30  14:00:00,601.865090885,11.8796060307,484.583442239,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  15:00:00,654.099184287,10.9923431141,537.418522237,0.0,43.513341876,52.539744,13.4618089584,0.0,4.83426,8.62754895843
 04/30  16:00:00,676.724741146,13.3001007281,557.663760874,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  17:00:00,680.780844647,13.4935911084,561.693892335,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  18:00:00,687.775575512,21.4913195659,560.449388661,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  19:00:00,633.076318956,17.1434206007,509.80735125,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  20:00:00,583.078628588,9.67085188329,452.581829581,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  21:00:00,472.448805407,3.91186300376,345.951321702,0.0,43.513341876,52.539744,22.2580395089,0.0,4.83426,17.4237795089
 04/30  22:00:00,300.889655443,2.15001145501,178.22576828,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  23:00:00,193.257113611,1.15360247628,71.9747527856,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  24:00:00,118.258271981,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  01:00:00,118.212187027,0.0,0.0,0.0,43.513341876,52.539744,13.4460190698,0.0,4.83426,8.61175906976
 05/01  02:00:00,118.165677465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  03:00:00,118.114053055,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  04:00:00,118.540477087,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  05:00:00,118.478831149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  06:00:00,273.465267942,73.6003357984,79.5770246569,0.0,43.513341876,53.238744,161.556396832,156.702136832,4.83426,0.02
 05/01  07:00:00,425.324759735,73.4588579576,71.9336898795,0.0,220.879908,53.238744,180.469828936,158.241500198,4.83426,17.394068738
 05/01  08:00:00,529.892654307,75.7189260217,81.661705511,0.0,220.879908,145.652643033,126.592268568,72.8683958764,36.25695,17.4669226914
 05/01  09:00:00,579.581466757,76.7658272958,129.621024265,0.0,220.879908,145.652643033,99.9760217222,37.361093607,36.25695,26.3579781152
 05/01  10:00:00,670.059946338,77.8780779594,211.936892436,0.0,220.879908,151.653867033,74.8570461129,0.140797403914,48.3426,26.373648709
 05/01  11:00:00,788.455891604,79.3592840809,326.981275386,0.0,220.879908,151.653867033,74.7863856049,0.00992685644239,48.3426,26.4338587485
 05/01  12:00:00,949.694355902,80.9735375971,486.401235515,0.0,220.879908,151.653867033,74.8241795945,0.0,48.3426,26.4815795945
 05/01  13:00:00,1022.52351976,83.0542137291,562.003587597,0.0,220.879908,145.652643033,50.687163407,0.010060795133,24.1713,26.5058026119
 05/01  14:00:00,1039.77093734,85.2349588778,576.365732669,0.0,220.879908,145.652643033,50.5346005531,0.0,24.1713,26.3633005531
 05/01  15:00:00,1050.48752819,87.5229215596,591.90617681,0.0,220.879908,137.835547516,31.2222406587,0.0,4.83426,26.3879806587
 05/01  16:00:00,1083.33509241,83.1221019894,633.819025789,0.0,220.879908,133.019064,22.3506935192,0.00987299816717,4.83426,17.5065605211
 05/01  17:00:00,997.476026039,79.8477626104,630.782590832,0.0,220.879908,53.238744,31.0842681817,0.0,4.83426,26.2500081817
 05/01  18:00:00,987.661306427,79.1030724749,621.639029498,0.0,220.879908,53.238744,22.3802745439,0.0,4.83426,17.5460145439
 05/01  19:00:00,950.98623518,77.7375837057,586.561642793,0.0,220.879908,53.238744,13.4875407172,0.0,4.83426,8.65328071723
 05/01  20:00:00,734.334703296,75.8888680288,359.306811305,0.0,220.879908,53.238744,13.4882083832,0.00638967828806,4.83426,8.6475587049
 05/01  21:00:00,118.393630966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  22:00:00,118.085024523,0.0,0.0,0.0,43.513341876,52.539744,13.4606654819,0.0,4.83426,8.62640548191
 05/01  23:00:00,118.985515529,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  24:00:00,118.058651539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  01:00:00,117.984107086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  02:00:00,117.923235962,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  03:00:00,117.908155525,0.0,0.0,0.0,43.513341876,52.539744,13.4461206134,0.0,4.83426,8.61186061342
 05/02  04:00:00,120.017098119,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  05:00:00,119.73779128,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  06:00:00,193.055693098,73.4588579576,0.00414063371806,0.0,43.513341876,53.238744,465.046010717,460.191750717,4.83426,0.02
 05/02  07:00:00,352.090707097,73.4588579576,0.0,0.0,220.879908,53.238744,430.854731001,408.628095006,4.83426,17.3923759953
 05/02  08:00:00,512.410879966,74.4271485021,65.7071473821,0.0,220.879908,145.652643033,168.62001514,114.898025304,36.25695,17.4650398362
 05/02  09:00:00,659.708619094,75.4028026187,209.852587236,0.0,220.879908,145.652643033,54.9861379589,1.15235306361,36.25695,17.5768348953
 05/02  10:00:00,794.434121092,76.4250260266,335.924325437,0.0,220.879908,151.653867033,74.716873536,0.0,48.3426,26.374273536
 05/02  11:00:00,860.57043834,77.969397563,399.904449995,0.0,220.879908,151.653867033,74.7734691827,0.0,48.3426,26.4308691827
 05/02  12:00:00,1027.44112958,80.0903348246,566.041262613,0.0,220.879908,151.653867033,83.6350953623,0.0,48.3426,35.2924953623
 05/02  13:00:00,1038.62709208,82.4353519686,580.513223468,0.0,220.879908,145.652643033,50.6842263899,0.0104720029838,24.1713,26.5024543869
 05/02  14:00:00,1051.78071767,85.3291610009,590.422229191,0.0,220.879908,145.652643033,50.5319274155,0.0,24.1713,26.3606274155
 05/02  15:00:00,1059.62694595,88.2124315294,603.029969557,0.0,220.879908,137.835547516,31.2331858889,0.0159470551215,4.83426,26.3829788337
 05/02  16:00:00,1085.86790394,83.6863175663,638.840644772,0.0,220.879908,133.019064,22.3474825647,0.00988739224599,4.83426,17.5033351724
 05/02  17:00:00,1001.35210399,80.4756970191,637.312217836,0.0,220.879908,53.238744,22.3383538805,0.0,4.83426,17.5040938805
 05/02  18:00:00,997.139720587,79.8600663975,633.815431891,0.0,220.879908,53.238744,31.1371790512,0.0,4.83426,26.3029190512
 05/02  19:00:00,974.54687966,78.4854581912,611.201076816,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/02  20:00:00,872.557684999,76.4953698331,496.72452031,0.0,220.879908,53.238744,13.4811588829,0.0,4.83426,8.64689888286
 05/02  21:00:00,168.073833802,0.958346715469,48.3862268664,0.0,43.513341876,52.539744,13.4812748293,0.0,4.83426,8.64701482931
 05/02  22:00:00,154.40006903,1.15287668288,34.589705449,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  23:00:00,119.019602298,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  24:00:00,118.066032535,0.0,0.0,0.0,43.513341876,52.539744,13.4446658415,0.0,4.83426,8.61040584148
 05/03  01:00:00,118.02299948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  02:00:00,117.997763117,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  03:00:00,117.952843569,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  04:00:00,118.34950064,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  05:00:00,118.305067383,0.0,0.0,0.0,43.513341876,52.539744,13.4458959762,0.0,4.83426,8.61163597615
 05/03  06:00:00,192.365510595,73.4588579576,0.00444814749237,0.0,43.513341876,53.238744,474.285204507,469.430944507,4.83426,0.02
 05/03  07:00:00,352.090067717,73.4588579576,0.0,0.0,220.879908,53.238744,382.433255602,368.893599346,4.83426,8.70539625622
 05/03  08:00:00,523.125530074,74.4778652877,76.1166611703,0.0,220.879908,145.652643033,154.664393194,100.944797029,36.25695,17.4626461646
 05/03  09:00:00,671.358789567,75.4977758202,221.164814966,0.0,220.879908,145.652643033,63.3661646801,0.757360735651,36.25695,26.3518539445
 05/03  10:00:00,913.741968715,76.7680493666,454.272066585,0.0,220.879908,151.653867033,74.7114433411,0.0,48.3426,26.3688433411
 05/03  11:00:00,1068.36243926,78.6665796442,604.916727947,0.0,220.879908,151.653867033,74.7669689054,0.0,48.3426,26.4243689054
 05/03  12:00:00,1095.01523647,81.1427698924,629.403573376,0.0,220.879908,151.653867033,74.8157479667,0.0,48.3426,26.4731479667
 05/03  13:00:00,1099.68605228,83.9635158585,635.556655068,0.0,220.879908,145.652643033,50.6774438496,0.0103383950513,24.1713,26.4958054546
 05/03  14:00:00,1110.01747584,86.7780913481,642.93160176,0.0,220.879908,145.652643033,50.5259383767,0.0,24.1713,26.3546383767
 05/03  15:00:00,1115.13363882,89.659915298,653.044860155,0.0,220.879908,137.835547516,31.2272594061,0.0156234052452,4.83426,26.3773760009
 05/03  16:00:00,1142.49605508,84.938940969,689.897147964,0.0,220.879908,133.019064,22.3468892799,0.0096898871229,4.83426,17.5029393928
 05/03  17:00:00,1054.85936509,81.232603728,685.759002523,0.0,220.879908,53.238744,22.3350840019,0.0,4.83426,17.5008240019
 05/03  18:00:00,1045.52823426,80.5310665058,677.16775904,0.0,220.879908,53.238744,31.1335878521,0.0,4.83426,26.2993278521
 05/03  19:00:00,1022.69821529,78.9652953306,655.693182825,0.0,220.879908,53.238744,13.4873274771,0.0,4.83426,8.65306747707
 05/03  20:00:00,1007.45938844,76.8941885217,628.416920863,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/03  21:00:00,193.405641354,1.15337780141,72.6722945158,0.0,43.513341876,52.539744,13.4812830915,0.0,4.83426,8.64702309151
 05/03  22:00:00,118.221295853,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  23:00:00,119.108361596,0.0,0.0,0.0,43.513341876,52.539744,13.4539997511,0.0,4.83426,8.61973975105
 05/03  24:00:00,118.165833775,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  01:00:00,118.112185255,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  02:00:00,118.067883918,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  03:00:00,118.035153778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  04:00:00,118.471134381,0.0,0.0,0.0,43.513341876,52.539744,13.445881785,0.0,4.83426,8.61162178495
 05/04  05:00:00,118.424100925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  06:00:00,223.547150779,73.465392182,30.5878110707,0.0,43.513341876,53.238744,285.792516387,280.938256387,4.83426,0.02
 05/04  07:00:00,381.445813402,73.4588579576,28.7093005781,0.0,220.879908,53.238744,268.748337889,255.209328361,4.83426,8.70474952799
 05/04  08:00:00,535.385575795,74.8612881097,87.676803983,0.0,220.879908,145.652643033,111.284749918,57.5653205793,36.25695,17.4624793384
 05/04  09:00:00,659.841137722,76.074280083,209.721574331,0.0,220.879908,145.652643033,62.6018366817,0.0,36.25695,26.3448866817
 05/04  10:00:00,884.200862582,77.3921090144,425.445103116,0.0,220.879908,151.653867033,74.7084475048,0.0,48.3426,26.3658475048
 05/04  11:00:00,1063.16138141,79.3729147932,599.797807266,0.0,220.879908,151.653867033,74.7663374651,0.0,48.3426,26.4237374651
 05/04  12:00:00,1089.23666038,81.8004130102,623.4093666,0.0,220.879908,151.653867033,74.8065443489,0.0,48.3426,26.4639443489
 05/04  13:00:00,1095.19660642,84.4798437014,632.753807648,0.0,220.879908,145.652643033,55.5009605562,0.0103006411601,24.1713,31.3193599151
 05/04  14:00:00,1113.17957422,87.4033839399,647.324803821,0.0,220.879908,145.652643033,45.7202823025,0.0,24.1713,21.5489823025
