Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/04  15:00:00,1127.17743961,90.5070822659,665.547920911,0.0,220.879908,137.835547516,31.2233214311,0.0152351848309,4.83426,26.3738262463
 05/04  16:00:00,1157.42755109,85.9825240452,705.46571714,0.0,220.879908,133.019064,22.3433679437,0.00989582368197,4.83426,17.49921212
 05/04  17:00:00,1069.12818869,81.9106006107,701.346411668,0.0,220.879908,53.238744,31.0721014323,0.0,4.83426,26.2378414323
 05/04  18:00:00,1068.31894462,81.2555893091,701.489156006,0.0,220.879908,53.238744,22.3705783925,0.0,4.83426,17.5363183925
 05/04  19:00:00,1049.80228196,79.7969143249,684.03343561,0.0,220.879908,53.238744,13.4864491111,0.0,4.83426,8.6521891111
 05/04  20:00:00,1034.26292862,77.534241474,656.579923199,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/04  21:00:00,220.028444089,1.15405365626,99.3658255982,0.0,43.513341876,52.539744,13.4805531823,0.0,4.83426,8.64629318228
 05/04  22:00:00,118.289471028,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  23:00:00,119.150020649,0.0,0.0,0.0,43.513341876,52.539744,13.4541048666,0.0,4.83426,8.61984486664
 05/04  24:00:00,118.211229678,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  01:00:00,118.162030668,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  02:00:00,118.137242467,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  03:00:00,118.112403384,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  04:00:00,120.492563093,0.0,0.0,0.0,43.513341876,52.539744,13.445802103,0.0,4.83426,8.61154210302
 05/05  05:00:00,120.129353816,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  06:00:00,468.966781261,73.5102145365,272.168959092,0.0,43.513341876,53.238744,100.600816492,95.7465564925,4.83426,0.02
 05/05  07:00:00,644.763424233,73.4588579576,288.589888408,0.0,220.879908,53.238744,80.4357314505,66.8989369987,4.83426,8.70253445183
 05/05  08:00:00,888.430132898,75.7873449437,436.472282929,0.0,220.879908,145.652643033,53.7172382752,0.0,36.25695,17.4602882752
 05/05  09:00:00,970.485703239,76.8258345495,516.840962252,0.0,220.879908,145.652643033,62.5974854182,0.0,36.25695,26.3405354182
 05/05  10:00:00,975.872852591,77.7356964979,514.792042552,0.0,220.879908,151.653867033,74.7045675369,0.0,48.3426,26.3619675369
 05/05  11:00:00,980.477263191,79.0352005479,516.514139573,0.0,220.879908,151.653867033,74.7606514828,0.0,48.3426,26.4180514828
 05/05  12:00:00,999.821393993,81.0806397139,533.283644029,0.0,220.879908,151.653867033,74.8040722012,0.0,48.3426,26.4614722012
 05/05  13:00:00,1026.00805933,83.8509477289,561.274409466,0.0,220.879908,145.652643033,50.6675900758,0.00970940464405,24.1713,26.4865806712
 05/05  14:00:00,1062.2131596,86.5578731061,594.943393807,0.0,220.879908,145.652643033,50.5179266626,0.0,24.1713,26.3466266626
 05/05  15:00:00,1097.47421919,89.7329074238,634.128643574,0.0,220.879908,137.835547516,31.2187523209,0.0142504207858,4.83426,26.3702419002
 05/05  16:00:00,1143.59078588,85.8653099182,689.117544328,0.0,220.879908,133.019064,22.3426488845,0.00997077959379,4.83426,17.498418105
 05/05  17:00:00,1050.97231119,81.9239995565,680.728949939,0.0,220.879908,53.238744,22.3290850823,0.0,4.83426,17.4948250823
 05/05  18:00:00,1041.76737968,80.828227808,673.023874768,0.0,220.879908,53.238744,31.1255996026,0.0,4.83426,26.2913396026
 05/05  19:00:00,1028.97078999,79.5140864786,661.931851811,0.0,220.879908,53.238744,13.4864818382,0.0,4.83426,8.65222183821
 05/05  20:00:00,1029.22380139,77.6681755097,649.34938963,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/05  21:00:00,287.544690246,0.958346715469,167.030167544,0.0,43.513341876,52.539744,13.4804515053,0.0,4.83426,8.64619150533
 05/05  22:00:00,118.370538968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  23:00:00,119.201745674,0.0,0.0,0.0,43.513341876,52.539744,13.4538708089,0.0,4.83426,8.61961080887
 05/05  24:00:00,118.321065285,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  01:00:00,118.291916581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  02:00:00,118.261371973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  03:00:00,118.249124328,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  04:00:00,118.773611971,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  05:00:00,118.721265406,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  06:00:00,118.715646244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  07:00:00,100.619934336,0.0,0.0,0.0,43.513341876,52.539744,13.4416663899,0.0,4.83426,8.60740638994
 05/06  08:00:00,100.606475798,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  09:00:00,100.65410592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  10:00:00,100.656613263,0.0,0.0,0.0,43.513341876,52.539744,13.4998390293,0.0,4.83426,8.66557902931
 05/06  11:00:00,101.446393512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  12:00:00,100.630179876,0.0,0.0,0.0,43.513341876,52.539744,13.4643796569,0.0,4.83426,8.63011965689
 05/06  13:00:00,100.731910014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  14:00:00,100.771890947,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  15:00:00,100.758880105,0.0,0.0,0.0,43.513341876,52.539744,13.4596963072,0.0,4.83426,8.62543630724
 05/06  16:00:00,100.578886274,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  17:00:00,100.596781071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  18:00:00,100.603216985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  19:00:00,101.153997971,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  20:00:00,116.030017478,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  21:00:00,118.709622774,0.0,0.0,0.0,43.513341876,52.539744,22.2457095523,0.0,4.83426,17.4114495523
 05/06  22:00:00,118.273751995,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  23:00:00,119.073055358,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  24:00:00,118.246336708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  01:00:00,118.244540601,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  02:00:00,118.243316406,0.0,0.0,0.0,43.513341876,52.539744,13.4417088402,0.0,4.83426,8.60744884019
 05/07  03:00:00,118.241970869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  04:00:00,118.780119538,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  05:00:00,118.730120028,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  06:00:00,118.725030625,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  07:00:00,100.637357572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  08:00:00,100.637226339,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  09:00:00,100.662506216,0.0,0.0,0.0,43.513341876,52.539744,13.4456394869,0.0,4.83426,8.61137948694
 05/07  10:00:00,100.671189628,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  11:00:00,101.458630268,0.0,0.0,0.0,43.513341876,52.539744,13.4643082798,0.0,4.83426,8.63004827976
 05/07  12:00:00,100.646081361,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  13:00:00,100.740679481,0.0,0.0,0.0,43.513341876,52.539744,13.464457683,0.0,4.83426,8.63019768304
 05/07  14:00:00,100.819990591,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  15:00:00,518.536568009,3.0197000317,409.818755236,0.0,43.513341876,52.539744,13.4604624964,0.0,4.83426,8.62620249636
 05/07  16:00:00,500.02748114,3.24654460167,391.790940354,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  17:00:00,515.519523538,4.07328230076,405.777144329,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  18:00:00,524.35587145,3.84399704391,415.35466613,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  19:00:00,378.667593434,2.88378935683,271.220459884,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  20:00:00,233.794030317,0.685674622095,115.783187561,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  21:00:00,118.708669704,0.0,0.0,0.0,43.513341876,52.539744,22.2442194626,0.0,4.83426,17.4099594626
 05/07  22:00:00,118.283655257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  23:00:00,119.086254803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  24:00:00,118.263141194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  01:00:00,118.242430066,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  02:00:00,118.21881596,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  03:00:00,118.211857441,0.0,0.0,0.0,43.513341876,52.539744,13.4456616645,0.0,4.83426,8.61140166451
 05/08  04:00:00,118.724879532,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  05:00:00,118.679371257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  06:00:00,714.566867236,74.3847365848,511.451586014,0.0,43.513341876,53.238744,4.86497240312,0.0107124031167,4.83426,0.02
 05/08  07:00:00,877.78988858,73.4950150781,515.683616244,0.0,220.879908,53.238744,22.2155620915,0.0,4.83426,17.3813020915
 05/08  08:00:00,957.77597251,78.5966211288,497.848241782,0.0,220.879908,145.652643033,44.9934190215,0.0,36.25695,8.73646902147
 05/08  09:00:00,971.270805292,79.9376971634,509.64980711,0.0,220.879908,145.652643033,62.5855398155,0.0,36.25695,26.3285898155
 05/08  10:00:00,1008.98536547,81.7845413615,538.894415107,0.0,220.879908,151.653867033,74.6909043904,0.0,48.3426,26.3483043904
 05/08  11:00:00,1053.25668281,84.6483629201,580.302156573,0.0,220.879908,151.653867033,74.7444745436,0.0,48.3426,26.4018745436
 05/08  12:00:00,1055.11585127,86.595603781,581.215499982,0.0,220.879908,151.653867033,74.7893375923,0.0,48.3426,26.4467375923
 05/08  13:00:00,1044.7184882,88.1062621415,575.340985777,0.0,220.879908,145.652643033,50.6503141525,0.0102704876323,24.1713,26.4687436648
 05/08  14:00:00,1051.55046272,90.3240078499,579.817447583,0.0,220.879908,145.652643033,50.5055802501,0.0,24.1713,26.3342802501
 05/08  15:00:00,1083.63226545,92.4590139179,617.168384655,0.0,220.879908,137.835547516,31.1907534786,0.0,4.83426,26.3564934786
 05/08  16:00:00,1140.61998425,87.9080395913,683.667804952,0.0,220.879908,133.019064,22.3330742877,0.00973198315308,4.83426,17.4890823046
 05/08  17:00:00,1050.49204258,83.2586163875,678.427134171,0.0,220.879908,53.238744,22.3231966837,0.0,4.83426,17.4889366837
 05/08  18:00:00,1051.09844138,82.7333547671,679.977270807,0.0,220.879908,53.238744,22.3613137097,0.0,4.83426,17.5270537097
 05/08  19:00:00,1033.34613562,81.0291410003,663.758077399,0.0,220.879908,53.238744,13.4852988215,0.0,4.83426,8.65103882145
 05/08  20:00:00,1025.16906375,78.5876324234,643.251781333,0.0,220.879908,53.238744,13.4796168098,0.0,4.83426,8.64535680981
 05/08  21:00:00,280.79707389,0.769420522244,160.208026266,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  22:00:00,186.407734869,0.383338686188,67.1334894205,0.0,43.513341876,52.539744,13.459721719,0.0,4.83426,8.62546171899
 05/08  23:00:00,119.186794848,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  24:00:00,118.299370704,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  01:00:00,118.274900457,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  02:00:00,118.262565471,0.0,0.0,0.0,43.513341876,52.539744,13.4455666104,0.0,4.83426,8.61130661035
 05/09  03:00:00,118.25746615,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  04:00:00,120.834064927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  05:00:00,120.402932946,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  06:00:00,711.15124154,74.368149179,507.901832285,0.0,43.513341876,53.238744,4.8722919907,0.0180319906993,4.83426,0.02
 05/09  07:00:00,874.536497852,73.5430133207,512.785522975,0.0,220.879908,53.238744,22.2149369857,0.0,4.83426,17.3806769857
 05/09  08:00:00,943.851564842,78.8655633303,483.756334981,0.0,220.879908,145.652643033,53.7069484049,0.0,36.25695,17.4499984049
 05/09  09:00:00,945.951390094,79.9928074913,484.2689806,0.0,220.879908,145.652643033,53.8129839459,0.0,36.25695,17.5560339459
 05/09  10:00:00,970.353325295,81.0212739557,501.293975562,0.0,220.879908,151.653867033,74.6873079028,0.0,48.3426,26.3447079028
 05/09  11:00:00,985.341696588,82.8949456645,513.144549797,0.0,220.879908,151.653867033,74.7400553031,0.0,48.3426,26.3974553031
 05/09  12:00:00,1004.89183512,84.7725949211,531.303342354,0.0,220.879908,151.653867033,74.784186521,0.0,48.3426,26.441586521
 05/09  13:00:00,1039.50456262,87.0278927872,570.442754033,0.0,220.879908,145.652643033,50.6477689196,0.00974043538095,24.1713,26.4667284842
 05/09  14:00:00,1079.85973303,89.8968725869,608.04030351,0.0,220.879908,145.652643033,50.5003390232,0.0,24.1713,26.3290390232
 05/09  15:00:00,1105.6552238,92.1039916691,639.243471329,0.0,220.879908,137.835547516,22.4240071433,0.015354228554,4.83426,17.5743929147
 05/09  16:00:00,1133.57922411,87.6134456369,677.041877271,0.0,220.879908,133.019064,31.0648985749,0.0103645127249,4.83426,26.2202740622
 05/09  17:00:00,1031.5425198,82.0515747745,661.069893939,0.0,220.879908,53.238744,22.3217234325,0.0,4.83426,17.4874634325
 05/09  18:00:00,1027.89999171,80.2811841228,659.583715428,0.0,220.879908,53.238744,22.3570652075,0.0,4.83426,17.5228052075
 05/09  19:00:00,1018.8456483,78.6774003144,652.086286033,0.0,220.879908,53.238744,13.4849513677,0.0,4.83426,8.6506913677
 05/09  20:00:00,1012.89210422,77.5034126576,635.487267695,0.0,220.879908,53.238744,13.4791546057,0.0,4.83426,8.64489460567
 05/09  21:00:00,301.922320865,0.958346715469,181.387384826,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  22:00:00,118.397217138,0.0,0.0,0.0,43.513341876,52.539744,13.4592170451,0.0,4.83426,8.62495704514
 05/09  23:00:00,119.23285594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  24:00:00,118.354993025,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  01:00:00,118.340920046,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  02:00:00,118.33571289,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  03:00:00,118.331291387,0.0,0.0,0.0,43.513341876,52.539744,13.4454667661,0.0,4.83426,8.61120676605
 05/10  04:00:00,118.863107618,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  05:00:00,118.813776181,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  06:00:00,705.565865352,74.7810834576,503.101196968,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 05/10  07:00:00,883.413492358,73.9092757471,519.040370388,0.0,220.879908,53.238744,13.5330662942,0.0,4.83426,8.69880629421
 05/10  08:00:00,988.832049585,80.3867166415,525.420471937,0.0,220.879908,145.652643033,53.7067717312,0.0,36.25695,17.4498217312
 05/10  09:00:00,989.005545498,81.3061494696,524.654004177,0.0,220.879908,145.652643033,62.5743528058,0.0,36.25695,26.3174028058
 05/10  10:00:00,996.358728537,82.514154346,525.185815153,0.0,220.879908,151.653867033,74.6798678408,0.0,48.3426,26.3372678408
 05/10  11:00:00,1027.72025173,83.7869143185,555.039284761,0.0,220.879908,151.653867033,74.7311185986,0.0,48.3426,26.3885185986
 05/10  12:00:00,1051.32833485,85.2811839693,577.828376779,0.0,220.879908,151.653867033,74.7739667915,0.0,48.3426,26.4313667915
 05/10  13:00:00,1057.81117902,87.1142141625,588.189309295,0.0,220.879908,145.652643033,50.6407990542,0.010125535451,24.1713,26.4593735187
 05/10  14:00:00,1062.69773183,89.1649011738,591.16316692,0.0,220.879908,145.652643033,41.7271374162,0.0,24.1713,17.5558374162
 05/10  15:00:00,1075.03734487,90.1488353739,610.306168011,0.0,220.879908,137.835547516,31.2012353079,0.0159179693471,4.83426,26.3510573386
 05/10  16:00:00,1114.25541169,85.633905214,658.968170279,0.0,220.879908,133.019064,22.3291616897,0.0102215472378,4.83426,17.4846801424
 05/10  17:00:00,1030.05204011,81.8929500762,658.302333464,0.0,220.879908,53.238744,22.3185229213,0.0,4.83426,17.4842629213
 05/10  18:00:00,1041.83897003,81.0849310053,670.96125919,0.0,220.879908,53.238744,31.1059651892,0.0,4.83426,26.2717051892
 05/10  19:00:00,1029.88282151,79.8540696692,660.039044588,0.0,220.879908,53.238744,13.4845396413,0.0,4.83426,8.65027964127
 05/10  20:00:00,1028.89179248,78.1002242361,649.187597079,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/10  21:00:00,279.18570387,0.958346715469,158.417231527,0.0,43.513341876,52.539744,13.4792325835,0.0,4.83426,8.64497258353
 05/10  22:00:00,118.424097231,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  23:00:00,277.771220059,1.15264878444,156.043044018,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  24:00:00,118.395550888,0.0,0.0,0.0,43.513341876,52.539744,13.4455008663,0.0,4.83426,8.61124086628
 05/11  01:00:00,118.370020236,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  02:00:00,118.332031881,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  03:00:00,118.264907549,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  04:00:00,118.752570875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  05:00:00,118.706358274,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  06:00:00,715.322230169,74.092951577,517.491577671,0.0,43.513341876,53.238744,13.463001396,0.017487847977,4.83426,8.61125354799
 05/11  07:00:00,864.545767642,73.4773787026,505.571025362,0.0,220.879908,53.238744,13.5326694195,0.0,4.83426,8.6984094195
 05/11  08:00:00,962.290952784,77.6571782189,506.853333054,0.0,220.879908,145.652643033,53.7040740207,0.0,36.25695,17.4471240207
 05/11  09:00:00,956.508140379,78.4188104421,499.83734039,0.0,220.879908,145.652643033,57.5832688769,0.0,36.25695,21.3263188769
 05/11  10:00:00,960.631096983,79.0954861617,496.453606037,0.0,220.879908,151.653867033,70.8964015234,0.0,48.3426,22.5538015234
 05/11  11:00:00,984.55143323,80.8518234782,516.40527575,0.0,220.879908,151.653867033,74.7297001402,0.0,48.3426,26.3871001402
 05/11  12:00:00,1021.01116414,83.6622657922,549.286418502,0.0,220.879908,151.653867033,74.7692901852,0.0,48.3426,26.4266901852
 05/11  13:00:00,1047.44827944,85.819035821,580.088819401,0.0,220.879908,145.652643033,50.637098231,0.0100757321898,24.1713,26.4557224988
 05/11  14:00:00,1079.02375285,88.64864903,608.020351562,0.0,220.879908,145.652643033,50.4933217799,0.0,24.1713,26.3220217799
 05/11  15:00:00,1107.05599085,92.0397994645,639.925488837,0.0,220.879908,137.835547516,31.1945102197,0.0152710240495,4.83426,26.3449791956
 05/11  16:00:00,1147.24692465,88.4158783611,688.668957127,0.0,220.879908,133.019064,22.3263339049,0.0099272529418,4.83426,17.482146652
 05/11  17:00:00,1060.44698086,81.9405536954,688.40165009,0.0,220.879908,53.238744,22.3179775134,0.0,4.83426,17.4837175134
 05/11  18:00:00,1058.61788785,81.948444145,686.674672182,0.0,220.879908,53.238744,22.3522759963,0.0,4.83426,17.5180159963
 05/11  19:00:00,1047.15809899,80.6154363571,676.140783317,0.0,220.879908,53.238744,13.4844398265,0.0,4.83426,8.6501798265
 05/11  20:00:00,1037.72435385,78.4662185028,657.285033708,0.0,220.879908,53.238744,13.4786385612,0.0,4.83426,8.64437856122
 05/11  21:00:00,273.698755353,0.895892818217,153.046780518,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  22:00:00,281.622977194,1.15289092081,160.725109649,0.0,43.513341876,52.539744,13.458881841,0.0,4.83426,8.62462184098
 05/11  23:00:00,119.243505907,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  24:00:00,118.383111136,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  01:00:00,118.376516377,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  02:00:00,118.371818267,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  03:00:00,118.367512186,0.0,0.0,0.0,43.513341876,52.539744,13.4454280266,0.0,4.83426,8.61116802658
 05/12  04:00:00,121.129778818,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  05:00:00,120.717152281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  06:00:00,750.668869685,75.2861683477,546.800417745,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 05/12  07:00:00,920.418982523,74.3126276933,556.241058794,0.0,220.879908,53.238744,13.5328805616,0.0,4.83426,8.69862056162
 05/12  08:00:00,1017.57185852,81.6478955919,553.406049744,0.0,220.879908,145.652643033,53.7025588038,0.0,36.25695,17.4456088038
 05/12  09:00:00,1020.80215131,82.908420611,555.009348444,0.0,220.879908,145.652643033,62.5678548978,0.0,36.25695,26.3109048978
 05/12  10:00:00,1041.75192498,84.2565552852,568.376075673,0.0,220.879908,151.653867033,65.901144223,0.0,48.3426,17.558544223
 05/12  11:00:00,1088.95691826,86.4193182715,612.522600108,0.0,220.879908,151.653867033,74.7291290832,0.0,48.3426,26.3865290832
 05/12  12:00:00,1115.68600533,89.0024777134,637.461841791,0.0,220.879908,151.653867033,74.7702908208,0.0,48.3426,26.4276908208
 05/12  13:00:00,1124.75790929,91.9152463109,649.589324031,0.0,220.879908,145.652643033,59.4309352531,0.0,24.1713,35.2596352531
 05/12  14:00:00,1151.37771498,94.7227801939,673.361753824,0.0,220.879908,145.652643033,41.7233211474,0.0,24.1713,17.5520211474
 05/12  15:00:00,1164.03242848,97.8951570316,690.628820226,0.0,220.879908,137.835547516,31.1794426028,0.0,4.83426,26.3451826028
 05/12  16:00:00,1166.32640636,93.969219663,701.703589905,0.0,220.879908,133.019064,22.3238800513,0.0103933660063,4.83426,17.4792266853
 05/12  17:00:00,1073.11278628,86.7818365845,695.492480367,0.0,220.879908,53.238744,22.3132044703,0.0,4.83426,17.4789444703
 05/12  18:00:00,1062.03173488,83.7321474416,687.546046146,0.0,220.879908,53.238744,22.3493532593,0.0,4.83426,17.5150932593
 05/12  19:00:00,1052.35145859,81.0160280716,680.670192161,0.0,220.879908,53.238744,13.4843564384,0.0,4.83426,8.65009643843
 05/12  20:00:00,1056.93005356,79.3382380323,675.041903967,0.0,220.879908,53.238744,13.4783510181,0.0,4.83426,8.64409101808
 05/12  21:00:00,317.426490322,1.03922378487,196.807951169,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  22:00:00,472.54925329,2.30144105403,348.875693607,0.0,43.513341876,52.539744,13.4584215708,0.0,4.83426,8.62416157076
 05/12  23:00:00,216.0618324,0.766677372376,95.0844623877,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  24:00:00,267.736965278,1.15287799416,146.690469091,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  01:00:00,118.420667843,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  02:00:00,118.414587198,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  03:00:00,118.410188989,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  04:00:00,118.991488364,0.0,0.0,0.0,43.513341876,52.539744,13.441493897,0.0,4.83426,8.60723389705
 05/13  05:00:00,118.947275014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  06:00:00,115.944408933,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  07:00:00,100.821155323,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  08:00:00,100.819812029,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  09:00:00,367.11956551,1.8912626949,260.768218552,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  10:00:00,374.419208025,2.85819753165,266.263983844,0.0,43.513341876,52.539744,13.4957578642,0.0,4.83426,8.66149786423
 05/13  11:00:00,393.800285033,3.23923954008,284.196057403,0.0,43.513341876,52.539744,13.4630013332,0.0,4.83426,8.62874133322
 05/13  12:00:00,414.556688739,8.36821358131,301.105904016,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  13:00:00,544.468777748,11.6529780182,426.214762686,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  14:00:00,530.614221961,9.85202006943,414.54787662,0.0,43.513341876,52.539744,13.4593121459,0.0,4.83426,8.62505214585
 05/13  15:00:00,634.200801403,13.7133499161,513.000695749,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  16:00:00,513.335596058,8.20911660187,399.333808688,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  17:00:00,564.622774103,8.82781960441,449.453721332,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  18:00:00,463.532329779,8.68787221178,349.843952895,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  19:00:00,483.769383867,3.68726926305,374.528417253,0.0,43.513341876,52.539744,13.4414940675,0.0,4.83426,8.6072340675
 05/13  20:00:00,531.483683775,3.60086666239,410.586156158,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  21:00:00,524.180190207,3.31282912579,398.062863582,0.0,43.513341876,52.539744,13.5444558551,0.0,4.83426,8.71019585514
 05/13  22:00:00,442.622400477,2.66225517676,318.19137909,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  23:00:00,329.282862549,1.67406542056,206.204119574,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  24:00:00,243.321816388,1.05991388251,122.543735256,0.0,43.513341876,52.539744,13.441384469,0.0,4.83426,8.60712446896
 05/14  01:00:00,118.358110272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  02:00:00,118.303936818,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  03:00:00,118.268456631,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  04:00:00,118.778793978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  05:00:00,118.718300858,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  06:00:00,115.701269047,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  07:00:00,100.622056722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  08:00:00,100.650557391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  09:00:00,100.693170938,0.0,0.0,0.0,43.513341876,52.539744,13.4452054318,0.0,4.83426,8.61094543183
 05/14  10:00:00,100.700374302,0.0,0.0,0.0,43.513341876,52.539744,13.4951113568,0.0,4.83426,8.66085135677
 05/14  11:00:00,157.357022574,0.768814075379,54.4765126433,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  12:00:00,231.687061693,1.72147152066,127.80752897,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  13:00:00,240.204671657,1.71546934382,136.172185437,0.0,43.513341876,52.539744,13.4613719403,0.0,4.83426,8.62711194031
 05/14  14:00:00,334.316869148,2.59790625871,228.358881823,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  15:00:00,367.449642509,2.57438930941,261.187568454,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  16:00:00,467.556116096,3.38298443427,359.647574084,0.0,43.513341876,52.539744,13.4399484236,0.0,4.83426,8.60568842361
 05/14  17:00:00,518.38993964,4.15710852003,408.992911698,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  18:00:00,486.782195521,4.05950155157,377.690319236,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  19:00:00,442.088488951,3.31740784217,333.953587424,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  20:00:00,325.171325149,1.91600169495,207.895497378,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  21:00:00,434.348415036,2.54496828309,309.612143655,0.0,43.513341876,52.539744,22.2319791211,0.0,4.83426,17.3977191211
 05/14  22:00:00,210.553172918,0.768831113763,90.4449110365,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  23:00:00,163.900708639,0.383338686188,43.9129333168,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  24:00:00,118.267152847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  01:00:00,118.255897271,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  02:00:00,118.237457561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  03:00:00,118.228593525,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  04:00:00,118.726427803,0.0,0.0,0.0,43.513341876,52.539744,13.4451851767,0.0,4.83426,8.61092517665
 05/15  05:00:00,118.658150767,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  06:00:00,678.889262402,74.4027486132,482.401405521,0.0,43.513341876,53.238744,4.94585703652,0.0915970365171,4.83426,0.02
 05/15  07:00:00,808.761405329,73.5346652809,450.625296033,0.0,220.879908,53.238744,13.5297139781,0.0,4.83426,8.69545397807
 05/15  08:00:00,970.860980029,78.7591970006,515.131714149,0.0,220.879908,145.652643033,53.6960400187,0.0,36.25695,17.4390900187
 05/15  09:00:00,971.687784662,79.8453972567,514.168909394,0.0,220.879908,145.652643033,62.5543844647,0.0,36.25695,26.2974344647
 05/15  10:00:00,989.71790257,81.9321315024,523.246420401,0.0,220.879908,151.653867033,65.8950275948,0.0,48.3426,17.5524275948
 05/15  11:00:00,1020.4811431,84.236427129,549.835566705,0.0,220.879908,151.653867033,74.7087644991,0.0,48.3426,26.3661644991
 05/15  12:00:00,1048.57144435,86.6731934215,575.306195999,0.0,220.879908,151.653867033,74.7583919659,0.0,48.3426,26.4157919659
 05/15  13:00:00,1047.77026847,88.6692510954,578.954781529,0.0,220.879908,145.652643033,50.6154933915,0.0105152462677,24.1713,26.4336781452
 05/15  14:00:00,1065.30036166,90.8474713545,593.889307617,0.0,220.879908,145.652643033,50.4771439408,0.0,24.1713,26.3058439408
 05/15  15:00:00,1095.02353853,93.2525423852,628.564663528,0.0,220.879908,137.835547516,22.4100564225,0.0149831998995,4.83426,17.5608132226
 05/15  16:00:00,1129.95482708,88.597269736,673.298030608,0.0,220.879908,133.019064,22.317562881,0.0101218650687,4.83426,17.473181016
 05/15  17:00:00,1044.50265569,83.1918123699,673.378306185,0.0,220.879908,53.238744,22.3061087803,0.0,4.83426,17.4718487803
 05/15  18:00:00,1046.54937114,82.9960282601,675.664886802,0.0,220.879908,53.238744,31.0860959476,0.0,4.83426,26.2518359476
 05/15  19:00:00,1025.77303265,81.395932631,656.371323663,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/15  20:00:00,1015.1532564,78.7739733346,636.959822022,0.0,220.879908,53.238744,13.4772595266,0.0,4.83426,8.64299952655
 05/15  21:00:00,320.067212753,1.15325057625,198.627105719,0.0,43.513341876,52.539744,13.4775393159,0.0,4.83426,8.64327931587
 05/15  22:00:00,118.352868821,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  23:00:00,119.207510171,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  24:00:00,118.318296313,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  01:00:00,118.293296624,0.0,0.0,0.0,43.513341876,52.539744,13.4451835068,0.0,4.83426,8.61092350679
 05/16  02:00:00,118.28011907,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  03:00:00,118.265955212,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  04:00:00,120.835203492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  05:00:00,120.403460692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  06:00:00,713.370624295,74.3145810497,513.775926091,0.0,43.513341876,53.238744,4.87219762754,0.0179376275441,4.83426,0.02
 05/16  07:00:00,878.097957226,73.5613814675,516.925984499,0.0,220.879908,53.238744,22.2048590062,0.0,4.83426,17.3705990062
 05/16  08:00:00,960.648573881,79.3464838208,500.526089931,0.0,220.879908,145.652643033,49.6794063255,0.0,36.25695,13.4224563255
 05/16  09:00:00,974.175555019,81.0030668439,511.938097885,0.0,220.879908,145.652643033,57.8300567539,0.0,36.25695,21.5731067539
 05/16  10:00:00,990.875597209,81.9938447566,521.376937873,0.0,220.879908,151.653867033,74.6551967144,0.0,48.3426,26.3125967144
 05/16  11:00:00,1033.39927305,83.9517836308,560.892812829,0.0,220.879908,151.653867033,65.9286534671,0.0,48.3426,17.5860534671
 05/16  12:00:00,1060.72711037,85.4215601599,588.480787894,0.0,220.879908,151.653867033,74.7506774912,0.0,48.3426,26.4080774912
 05/16  13:00:00,1062.80695192,86.7323572245,594.94914546,0.0,220.879908,145.652643033,50.6140371334,0.0101242386785,24.1713,26.4326128947
 05/16  14:00:00,1096.0971633,89.601030833,624.828924403,0.0,220.879908,145.652643033,50.4741481824,0.0,24.1713,26.3028481824
 05/16  15:00:00,1130.07877664,91.8171292125,664.437447995,0.0,220.879908,137.835547516,31.1718854519,0.0144940975474,4.83426,26.3231313544
 05/16  16:00:00,1170.37581644,88.3026922718,713.758882871,0.0,220.879908,133.019064,22.3124080627,0.00976644567808,4.83426,17.468381617
 05/16  17:00:00,1075.1185069,83.6769885904,703.544638357,0.0,220.879908,53.238744,22.3030425245,0.0,4.83426,17.4687825245
 05/16  18:00:00,1067.82670566,82.8741864397,697.527765561,0.0,220.879908,53.238744,22.3404231195,0.0,4.83426,17.5061631195
 05/16  19:00:00,1058.60697469,80.6684276047,690.582857006,0.0,220.879908,53.238744,13.482805167,0.0,4.83426,8.64854516702
 05/16  20:00:00,1049.36012572,78.6450569631,671.518864212,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/16  21:00:00,295.343554334,1.15296583613,174.591326014,0.0,43.513341876,52.539744,13.4774543455,0.0,4.83426,8.6431943455
 05/16  22:00:00,118.395949031,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  23:00:00,287.019730304,1.15252890099,165.026495932,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  24:00:00,118.359044585,0.0,0.0,0.0,43.513341876,52.539744,13.4450042631,0.0,4.83426,8.61074426313
 05/17  01:00:00,118.324306859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  02:00:00,118.292386785,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  03:00:00,118.268714416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  04:00:00,118.770689915,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  05:00:00,118.721430582,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  06:00:00,712.666564019,74.3147510758,513.518117968,0.0,43.513341876,53.238744,13.4615095387,0.0164575030789,4.83426,8.61079203565
 05/17  07:00:00,876.252745594,73.5485800364,514.784938699,0.0,220.879908,53.238744,13.5288639984,0.0,4.83426,8.6946039984
 05/17  08:00:00,955.380686016,78.7930638621,495.345364634,0.0,220.879908,145.652643033,53.692722159,0.0,36.25695,17.435772159
 05/17  09:00:00,988.132949166,80.969979653,524.978899361,0.0,220.879908,145.652643033,53.7905040446,0.0,36.25695,17.5335540446
 05/17  10:00:00,1026.95759377,83.2014283693,555.348294133,0.0,220.879908,151.653867033,74.6536497403,0.0,48.3426,26.3110497403
 05/17  11:00:00,1069.7518057,85.7611993636,595.301702717,0.0,220.879908,151.653867033,67.4130279162,0.0,48.3426,19.0704279162
 05/17  12:00:00,1083.82682544,88.0087493718,607.65285408,0.0,220.879908,151.653867033,73.2540486508,0.0,48.3426,24.9114486508
 05/17  13:00:00,1082.82218198,89.8858209821,610.534109105,0.0,220.879908,145.652643033,55.0042820223,0.0101633022356,24.1713,30.8228187201
 05/17  14:00:00,1105.22987729,92.0900022981,630.430837208,0.0,220.879908,145.652643033,46.0941492538,0.0,24.1713,21.9228492538
 05/17  15:00:00,1131.74424731,94.7534836156,661.698886213,0.0,220.879908,137.835547516,31.1697697222,0.0149137235005,4.83426,26.3205959987
 05/17  16:00:00,1174.3170538,91.0792645101,712.810370476,0.0,220.879908,133.019064,22.31075495,0.00957474525177,4.83426,17.4669202047
 05/17  17:00:00,1094.95671205,86.0906295774,718.422996113,0.0,220.879908,53.238744,22.3013983139,0.0,4.83426,17.4671383139
 05/17  18:00:00,1093.71859601,83.6029684612,719.77686546,0.0,220.879908,53.238744,22.3353254869,0.0,4.83426,17.5010654869
 05/17  19:00:00,1084.9817338,81.4276094267,713.085219004,0.0,220.879908,53.238744,13.4826196663,0.0,4.83426,8.64835966631
 05/17  20:00:00,1075.12873444,79.5031845769,693.686650801,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/17  21:00:00,307.242329645,1.02406166884,186.27847644,0.0,43.513341876,52.539744,13.4772267506,0.0,4.83426,8.64296675057
 05/17  22:00:00,284.863872233,1.15422997412,163.93895857,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  23:00:00,119.299842454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  24:00:00,264.114410284,1.15254417258,143.177113135,0.0,43.513341876,52.539744,13.4445723361,0.0,4.83426,8.61031233608
 05/18  01:00:00,118.391335753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  02:00:00,118.368058289,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  03:00:00,118.355165377,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  04:00:00,118.89379699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  05:00:00,118.845595571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  06:00:00,724.181535261,75.1497817124,522.026322803,0.0,43.513341876,53.238744,13.445004329,0.0,4.83426,8.610744329
 05/18  07:00:00,896.297414683,74.2308079143,532.977310601,0.0,220.879908,53.238744,13.5280936292,0.0,4.83426,8.69383362922
 05/18  08:00:00,993.650656275,81.5420188623,530.159799244,0.0,220.879908,145.652643033,53.6896307455,0.0,36.25695,17.4326807455
 05/18  09:00:00,987.989593306,82.7164562368,522.951348074,0.0,220.879908,145.652643033,53.7868686177,0.0,36.25695,17.5299186177
 05/18  10:00:00,1003.20918264,84.2551925083,530.402843706,0.0,220.879908,151.653867033,74.6487375569,0.0,48.3426,26.3061375569
 05/18  11:00:00,1055.48161818,86.5718003751,579.258722235,0.0,220.879908,151.653867033,65.9179749048,0.0,48.3426,17.5753749048
 05/18  12:00:00,1105.31825372,89.5426637357,626.647792758,0.0,220.879908,151.653867033,74.7425847002,0.0,48.3426,26.3999847002
 05/18  13:00:00,1126.42346843,92.007649247,651.156729197,0.0,220.879908,145.652643033,50.6121216609,0.018009899942,24.1713,26.422811761
 05/18  14:00:00,1146.93176377,94.8988788614,668.748023126,0.0,220.879908,145.652643033,50.4658489993,0.0,24.1713,26.2945489993
 05/18  15:00:00,1160.40229994,97.9235980467,686.98177122,0.0,220.879908,137.835547516,22.3844208913,0.0,4.83426,17.5501608913
 05/18  16:00:00,1184.12179376,94.623836308,718.814956315,0.0,220.879908,133.019064,22.3113226566,0.00970962309321,4.83426,17.4673530335
 05/18  17:00:00,1101.06791865,89.2704635696,720.929013763,0.0,220.879908,53.238744,22.3017513742,0.0,4.83426,17.4674913742
 05/18  18:00:00,1096.42565893,88.017646079,717.584553768,0.0,220.879908,53.238744,31.0739509803,0.0,4.83426,26.2396909803
 05/18  19:00:00,1087.47334002,85.855449976,710.552452809,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/18  20:00:00,1076.88065014,82.0151723635,692.347711828,0.0,220.879908,53.238744,13.4767900039,0.0,4.83426,8.64253000393
 05/18  21:00:00,524.540897584,3.0056067939,399.33041822,0.0,43.513341876,52.539744,13.4769923051,0.0,4.83426,8.64273230515
 05/18  22:00:00,277.981555888,1.34168540166,156.67551769,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  23:00:00,423.778434108,2.55845036466,298.836813407,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  24:00:00,118.441213965,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  01:00:00,255.478981514,1.15295298787,134.517843694,0.0,43.513341876,52.539744,13.4450179387,0.0,4.83426,8.61075793875
 05/19  02:00:00,118.411909352,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  03:00:00,118.415305565,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  04:00:00,121.22826856,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  05:00:00,120.76977986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  06:00:00,764.82857801,75.7257667066,560.685258468,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 05/19  07:00:00,917.510597422,75.0050763557,553.10585795,0.0,220.879908,53.238744,22.2005735303,0.0,4.83426,17.3663135303
 05/19  08:00:00,1003.55552969,83.4404857273,537.721514185,0.0,220.879908,145.652643033,44.9830260045,0.0,36.25695,8.72607600452
 05/19  09:00:00,1008.99885793,85.0556932319,541.433308289,0.0,220.879908,145.652643033,62.5425100865,0.0,36.25695,26.2855600865
 05/19  10:00:00,1025.50757518,85.6557679143,551.891163891,0.0,220.879908,151.653867033,65.882165708,0.0,48.3426,17.539565708
 05/19  11:00:00,1064.36149815,87.0895117681,588.03381892,0.0,220.879908,151.653867033,74.695297323,0.0,48.3426,26.352697323
 05/19  12:00:00,1077.65472183,88.519538217,600.496175633,0.0,220.879908,151.653867033,74.7319588865,0.0,48.3426,26.3893588865
 05/19  13:00:00,1073.35551744,90.190562127,600.38065036,0.0,220.879908,145.652643033,50.5949394076,0.0101013870459,24.1713,26.4135380205
 05/19  14:00:00,1095.58279894,91.7177528586,620.817537021,0.0,220.879908,145.652643033,43.7915318148,0.0,24.1713,19.6202318148
 05/19  15:00:00,1115.45670308,92.435101107,647.621050098,0.0,220.879908,137.835547516,29.0733460698,0.015730531715,4.83426,24.2233555381
 05/19  16:00:00,1158.25012697,89.4084119086,698.240626769,0.0,220.879908,133.019064,22.3080398466,0.00956883286628,4.83426,17.4642110138
 05/19  17:00:00,1077.59123304,85.0450793669,701.994271919,0.0,220.879908,53.238744,22.2979915741,0.0,4.83426,17.4637315741
 05/19  18:00:00,1079.44050331,84.5933977358,704.241997655,0.0,220.879908,53.238744,22.3307959278,0.0,4.83426,17.4965359278
 05/19  19:00:00,1075.1745769,83.353961808,701.369211033,0.0,220.879908,53.238744,13.4821651538,0.0,4.83426,8.64790515378
 05/19  20:00:00,1069.2948119,80.5179604577,687.002740207,0.0,220.879908,53.238744,13.4763423276,0.0,4.83426,8.64208232765
 05/19  21:00:00,435.948461878,1.85525162102,313.562950558,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  22:00:00,349.224798846,1.8459067166,226.824823159,0.0,43.513341876,52.539744,13.4578866843,0.0,4.83426,8.62362668433
 05/19  23:00:00,255.382931869,1.15336272257,133.596672408,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  24:00:00,118.43769971,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  01:00:00,118.409461885,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  02:00:00,118.386703568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  03:00:00,118.375102283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  04:00:00,118.917015007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  05:00:00,118.866679156,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  06:00:00,115.876708299,0.0,0.0,0.0,43.513341876,52.539744,13.4412405144,0.0,4.83426,8.60698051435
 05/20  07:00:00,100.759562876,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  08:00:00,100.744821625,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  09:00:00,100.771291402,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  10:00:00,169.969390905,0.376776130419,68.0796281475,0.0,43.513341876,52.539744,13.4925654843,0.0,4.83426,8.65830548431
 05/20  11:00:00,344.639128861,1.74409152964,238.526405907,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  12:00:00,458.974843353,2.56824874478,351.942478034,0.0,43.513341876,52.539744,13.4616693147,0.0,4.83426,8.62740931469
 05/20  13:00:00,410.205040113,3.04993803499,302.197111595,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  14:00:00,378.071127967,2.57616943538,271.332175845,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  15:00:00,438.492407387,2.76977693557,331.411275207,0.0,43.513341876,52.539744,13.4575395353,0.0,4.83426,8.62327953532
 05/20  16:00:00,563.364154496,3.86756101569,454.174863865,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  17:00:00,491.101822482,3.70022283633,382.421816014,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  18:00:00,594.074137509,4.58089952942,483.687918009,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  19:00:00,575.208669022,4.03210452862,465.408155766,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  20:00:00,480.166747179,3.40921451247,359.829876216,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  21:00:00,344.906102995,2.15381848665,221.45886208,0.0,43.513341876,52.539744,22.2224461111,0.0,4.83426,17.3881861111
 05/20  22:00:00,365.656363429,2.61929260143,241.682963676,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  23:00:00,256.821687018,1.15329561371,135.07776734,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  24:00:00,118.389774785,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  01:00:00,118.369453129,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  02:00:00,118.350569769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  03:00:00,118.331223426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  04:00:00,118.864412021,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  05:00:00,118.818378019,0.0,0.0,0.0,43.513341876,52.539744,13.4411200164,0.0,4.83426,8.60686001638
 05/21  06:00:00,115.831699806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  07:00:00,100.72759933,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  08:00:00,100.728053207,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  09:00:00,100.764705735,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  10:00:00,371.130834084,2.62279159375,263.616835066,0.0,43.513341876,52.539744,13.4928240724,0.0,4.83426,8.65856407243
 05/21  11:00:00,151.568086191,0.383338686188,49.0730822651,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  12:00:00,439.71659473,3.10117383242,331.562346851,0.0,43.513341876,52.539744,13.4615779984,0.0,4.83426,8.62731799845
 05/21  13:00:00,489.872077828,3.00408008627,382.158780586,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  14:00:00,552.08281248,3.790875248,442.72799677,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  15:00:00,526.517605283,3.83514569312,417.322588858,0.0,43.513341876,52.539744,13.4578751892,0.0,4.83426,8.62361518923
 05/21  16:00:00,552.304298101,4.07755408881,442.820446751,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  17:00:00,657.612617001,4.77432548383,546.803617956,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  18:00:00,563.242242881,4.14696340583,453.823916321,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  19:00:00,554.974578587,4.43779497291,444.418007979,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  20:00:00,413.464034481,2.69282276312,294.635828109,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  21:00:00,442.958971559,2.81519496441,318.153937526,0.0,43.513341876,52.539744,22.2203227882,0.0,4.83426,17.3860627882
 05/21  22:00:00,429.594385605,2.63132713142,305.512588775,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  23:00:00,341.359918461,1.889714886,218.058629517,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  24:00:00,210.089498948,0.766677372376,90.0086890917,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  01:00:00,118.375284406,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  02:00:00,118.34952783,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  03:00:00,118.341650647,0.0,0.0,0.0,43.513341876,52.539744,13.4447481819,0.0,4.83426,8.61048818192
 05/22  04:00:00,118.886883877,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  05:00:00,118.827793209,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  06:00:00,729.37684462,75.4473307109,526.558264285,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
