Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/22  07:00:00,900.112324675,74.6430701428,535.335710649,0.0,220.879908,53.238744,13.5253820187,0.0,4.83426,8.69112201869
 05/22  08:00:00,994.513450454,82.6065682553,528.955111883,0.0,220.879908,145.652643033,53.6838526987,0.0,36.25695,17.4269026987
 05/22  09:00:00,995.146099209,83.4352867407,528.663438093,0.0,220.879908,145.652643033,53.7794124451,0.0,36.25695,17.5224624451
 05/22  10:00:00,1004.26845159,84.0717243083,531.132405392,0.0,220.879908,151.653867033,74.633468296,0.0,48.3426,26.290868296
 05/22  11:00:00,1038.68931544,85.325807862,564.564853365,0.0,220.879908,151.653867033,74.6817127587,0.0,48.3426,26.3391127587
 05/22  12:00:00,1076.19045239,87.3323277734,600.340575262,0.0,220.879908,151.653867033,65.9357322263,0.0,48.3426,17.5931322263
 05/22  13:00:00,1111.4280701,89.8261699567,638.455926954,0.0,220.879908,145.652643033,50.5862330164,0.00945762982746,24.1713,26.4054753865
 05/22  14:00:00,1151.36153634,92.7980350001,675.259278764,0.0,220.879908,145.652643033,50.4500226929,0.0,24.1713,26.2787226929
 05/22  15:00:00,1169.87689532,95.503505317,698.852141854,0.0,220.879908,137.835547516,22.3754900609,0.0,4.83426,17.5412300609
 05/22  16:00:00,1189.17601649,92.2590817527,726.227314039,0.0,220.879908,133.019064,22.3013467371,0.0100325364778,4.83426,17.4570542006
 05/22  17:00:00,1108.27659871,87.5864342277,730.075994569,0.0,220.879908,53.238744,22.2915707587,0.0,4.83426,17.4573107587
 05/22  18:00:00,1111.88965624,87.4283058664,733.927316678,0.0,220.879908,53.238744,22.3229997037,0.0,4.83426,17.4887397037
 05/22  19:00:00,1104.96244603,85.8088790046,728.281997981,0.0,220.879908,53.238744,13.4812349396,0.0,4.83426,8.64697493965
 05/22  20:00:00,1098.03105512,82.1859981397,713.512651731,0.0,220.879908,53.238744,13.4754803545,0.0,4.83426,8.64122035452
 05/22  21:00:00,456.266096797,2.62142308677,331.906378633,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  22:00:00,442.585498401,2.61738539209,318.513970135,0.0,43.513341876,52.539744,13.4575996537,0.0,4.83426,8.6233396537
 05/22  23:00:00,273.35148052,1.3002256738,151.252654059,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  24:00:00,189.983029321,0.571395518412,70.2481816138,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  01:00:00,118.432353356,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  02:00:00,118.41993438,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  03:00:00,118.415619043,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  04:00:00,121.201459587,0.0,0.0,0.0,43.513341876,52.539744,13.4446161432,0.0,4.83426,8.61035614317
 05/23  05:00:00,120.747186725,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  06:00:00,738.074316146,75.7658784916,534.146728738,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 05/23  07:00:00,893.830989722,74.9480619291,529.38412118,0.0,220.879908,53.238744,13.5240468985,0.0,4.83426,8.68978689848
 05/23  08:00:00,1012.6210767,83.9099376977,546.353874771,0.0,220.879908,145.652643033,53.6818852922,0.0,36.25695,17.4249352922
 05/23  09:00:00,1032.12728998,85.827562092,563.648196212,0.0,220.879908,145.652643033,53.7755174209,0.0,36.25695,17.5185674209
 05/23  10:00:00,1057.07710099,87.1676566988,581.078093114,0.0,220.879908,151.653867033,74.6279708672,0.0,48.3426,26.2853708672
 05/23  11:00:00,1097.63557216,89.5375442897,618.116478832,0.0,220.879908,151.653867033,65.9047446803,0.0,48.3426,17.5621446803
 05/23  12:00:00,1131.67681393,92.1450197716,650.28896539,0.0,220.879908,151.653867033,74.719306138,0.0,48.3426,26.376706138
 05/23  13:00:00,1143.19273141,94.3983223844,665.506806585,0.0,220.879908,145.652643033,50.5677674492,0.0,24.1713,26.3964674492
 05/23  14:00:00,1151.33000132,96.9227370879,671.114663734,0.0,220.879908,145.652643033,50.4448477622,0.0,24.1713,26.2735477622
 05/23  15:00:00,1157.16811277,99.7719626704,681.910538591,0.0,220.879908,137.835547516,22.3724880883,0.0,4.83426,17.5382280883
 05/23  16:00:00,1181.25827121,96.3937643109,714.188879956,0.0,220.879908,133.019064,22.2989437215,0.00956505102994,4.83426,17.4551186705
 05/23  17:00:00,1100.67364773,91.4251526419,718.34733869,0.0,220.879908,53.238744,22.2881174215,0.0,4.83426,17.4538574215
 05/23  18:00:00,1094.93227455,89.9165383353,714.120586281,0.0,220.879908,53.238744,22.3217334133,0.0,4.83426,17.4874734133
 05/23  19:00:00,1086.66306303,86.8013289375,709.0108193,0.0,220.879908,53.238744,13.4805024472,0.0,4.83426,8.6462424472
 05/23  20:00:00,1086.71969613,83.1244344015,701.040172437,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/23  21:00:00,622.993434584,3.64894979357,496.806975839,0.0,43.513341876,52.539744,13.475506222,0.0,4.83426,8.64124622199
 05/23  22:00:00,426.331781801,3.06515013748,301.135557313,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  23:00:00,322.561070236,1.60737746509,199.677992992,0.0,43.513341876,52.539744,13.4506084799,0.0,4.83426,8.61634847988
 05/23  24:00:00,414.534462364,2.46092621383,290.675682684,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  01:00:00,212.47625996,0.769330195568,92.3107262273,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  02:00:00,162.800946948,0.383338686188,43.5524975494,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  03:00:00,118.392045676,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  04:00:00,118.94103346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  05:00:00,118.900866297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  06:00:00,756.430989989,75.5995613025,553.45542753,0.0,43.513341876,53.238744,13.4446867149,0.0,4.83426,8.61042671493
 05/24  07:00:00,920.45826343,74.9961214705,555.830476999,0.0,220.879908,53.238744,13.5240467021,0.0,4.83426,8.68978670214
 05/24  08:00:00,1019.90612039,83.3072950233,554.237290069,0.0,220.879908,145.652643033,53.6797166696,0.0,36.25695,17.4227666696
 05/24  09:00:00,1022.70349715,84.5365216492,555.625798846,0.0,220.879908,145.652643033,53.7737660407,0.0,36.25695,17.5168160407
 05/24  10:00:00,1042.43492335,85.4274938526,568.331359072,0.0,220.879908,151.653867033,65.8703448382,0.0,48.3426,17.5277448382
 05/24  11:00:00,1074.70190341,86.5051954097,598.464317587,0.0,220.879908,151.653867033,74.6742019236,0.0,48.3426,26.3316019236
 05/24  12:00:00,1098.46456101,87.7882213295,621.509913752,0.0,220.879908,151.653867033,74.7132535441,0.0,48.3426,26.3706535441
 05/24  13:00:00,1118.67411763,89.7131306702,645.709566216,0.0,220.879908,145.652643033,50.5746766713,0.00957140998663,24.1713,26.3938052614
 05/24  14:00:00,1165.72038145,93.2886859893,689.12711635,0.0,220.879908,145.652643033,41.6913377878,0.0,24.1713,17.5200377878
 05/24  15:00:00,1178.14378158,96.1970867228,706.676002246,0.0,220.879908,137.835547516,31.1291273878,0.0,4.83426,26.2948673878
 05/24  16:00:00,1186.32290367,91.8682606767,723.742225166,0.0,220.879908,133.019064,22.294793615,0.00971870498264,4.83426,17.45081491
 05/24  17:00:00,1108.47199576,86.1078131968,731.422497844,0.0,220.879908,53.238744,13.5713196935,0.0,4.83426,8.73705969348
 05/24  18:00:00,1102.18676143,83.7996017286,727.515383276,0.0,220.879908,53.238744,31.0500352532,0.0,4.83426,26.2157752532
 05/24  19:00:00,1103.22506134,81.72507507,730.334799916,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/24  20:00:00,1108.1932185,80.2958113969,725.085465532,0.0,220.879908,53.238744,13.4749045712,0.0,4.83426,8.64064457118
 05/24  21:00:00,424.928792549,1.57946549148,302.612270044,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  22:00:00,372.728685184,2.2498684098,249.399188584,0.0,43.513341876,52.539744,13.4572964042,0.0,4.83426,8.6230364042
 05/24  23:00:00,431.097199787,2.9986701983,305.192230019,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  24:00:00,214.195166968,0.769550484467,93.9750684219,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  01:00:00,163.502175883,0.383338686188,44.2026430616,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  02:00:00,118.440244007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  03:00:00,118.42043515,0.0,0.0,0.0,43.513341876,52.539744,13.4445599213,0.0,4.83426,8.61029992133
 05/25  04:00:00,118.972985726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  05:00:00,118.922117828,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  06:00:00,754.298631687,75.822095563,551.339604215,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 05/25  07:00:00,910.068654658,75.2519099144,544.201566662,0.0,220.879908,53.238744,13.5223129852,0.0,4.83426,8.68805298518
 05/25  08:00:00,1004.97598144,84.4601520074,537.467488144,0.0,220.879908,145.652643033,53.6764863752,0.0,36.25695,17.4195363752
 05/25  09:00:00,1006.85829448,85.0320876439,539.893187009,0.0,220.879908,145.652643033,53.7718992553,0.0,36.25695,17.5149492553
 05/25  10:00:00,1011.536546,85.1883588374,538.093692851,0.0,220.879908,151.653867033,74.6218472648,0.0,48.3426,26.2792472648
 05/25  11:00:00,1047.18299267,86.1987543692,571.50712745,0.0,220.879908,151.653867033,65.899713261,0.0,48.3426,17.557113261
 05/25  12:00:00,1070.73793194,87.9448528741,593.92840855,0.0,220.879908,151.653867033,74.7105801955,0.0,48.3426,26.3679801955
 05/25  13:00:00,1100.98346016,90.4919352649,627.292750436,0.0,220.879908,145.652643033,50.5697183085,0.00944422068274,24.1713,26.3889740879
 05/25  14:00:00,1127.2949789,93.2173509938,650.822657708,0.0,220.879908,145.652643033,41.6882060948,0.0,24.1713,17.5169060948
 05/25  15:00:00,1147.78698783,95.574831332,676.742060387,0.0,220.879908,137.835547516,31.123902132,0.0,4.83426,26.289642132
 05/25  16:00:00,1175.66003778,91.9798504731,713.01296982,0.0,220.879908,133.019064,22.2939152517,0.00976277214118,4.83426,17.4498924796
 05/25  17:00:00,1095.97580876,87.1982786465,717.881739717,0.0,220.879908,53.238744,22.2855908294,0.0,4.83426,17.4513308294
 05/25  18:00:00,1096.9613234,84.7099989688,721.345009751,0.0,220.879908,53.238744,22.3164656045,0.0,4.83426,17.4822056045
 05/25  19:00:00,1099.51199614,82.5607143248,725.586945728,0.0,220.879908,53.238744,13.4798276228,0.0,4.83426,8.64556762281
 05/25  20:00:00,1102.23644599,80.7165258629,718.831691571,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/25  21:00:00,395.951002376,1.78944947119,273.211867326,0.0,43.513341876,52.539744,13.475078729,0.0,4.83426,8.640818729
 05/25  22:00:00,369.426386926,2.53747680645,245.480741066,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  23:00:00,459.491467344,2.6647381373,334.28796494,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  24:00:00,227.472948743,0.895035807827,107.036364236,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  01:00:00,118.480348064,0.0,0.0,0.0,43.513341876,52.539744,13.4445227954,0.0,4.83426,8.61026279545
 05/26  02:00:00,118.451111943,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  03:00:00,118.41788967,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  04:00:00,121.163361449,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  05:00:00,120.734892018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  06:00:00,746.843910945,75.6282272125,542.985202617,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 05/26  07:00:00,904.806121018,74.9173658892,540.377428445,0.0,220.879908,53.238744,22.1905951118,0.0,4.83426,17.3563351118
 05/26  08:00:00,1006.07296012,82.6524122698,541.393392533,0.0,220.879908,145.652643033,44.976822278,0.0,36.25695,8.71987227804
 05/26  09:00:00,1011.16739072,83.8736083051,545.191074508,0.0,220.879908,145.652643033,62.5156342248,0.0,36.25695,26.2586842248
 05/26  10:00:00,1029.83633579,84.5905596267,556.832693372,0.0,220.879908,151.653867033,65.8658083786,0.0,48.3426,17.5232083786
 05/26  11:00:00,1047.22130413,85.6002464255,572.313451206,0.0,220.879908,151.653867033,74.66679266,0.0,48.3426,26.32419266
 05/26  12:00:00,1069.40256891,87.1931910145,593.610398577,0.0,220.879908,151.653867033,65.9241033834,0.0,48.3426,17.5815033834
 05/26  13:00:00,1088.34863178,88.7365026612,616.653537861,0.0,220.879908,145.652643033,50.5672275008,0.00997707890774,24.1713,26.3859504219
 05/26  14:00:00,1122.72833547,91.8548350925,647.638360073,0.0,220.879908,145.652643033,50.4350646721,0.0,24.1713,26.2637646721
 05/26  15:00:00,1154.37677368,94.6607973495,684.229716498,0.0,220.879908,137.835547516,22.3650020331,0.0,4.83426,17.5307420331
 05/26  16:00:00,1191.21725573,92.0835471266,728.430212205,0.0,220.879908,133.019064,22.2918182313,0.0093475288111,4.83426,17.4482107025
 05/26  17:00:00,1103.04365009,87.3113274405,724.964100331,0.0,220.879908,53.238744,22.2801244159,0.0,4.83426,17.4458644159
 05/26  18:00:00,1105.09795082,84.3987359226,730.115092439,0.0,220.879908,53.238744,22.3129613877,0.0,4.83426,17.4787013877
 05/26  19:00:00,1103.53574134,84.0860635784,729.071055244,0.0,220.879908,53.238744,13.4800178456,0.0,4.83426,8.64575784564
 05/26  20:00:00,1090.16639426,81.2125314812,710.210465377,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/26  21:00:00,502.452216032,2.66510814454,378.355926321,0.0,43.513341876,52.539744,13.47489067,0.0,4.83426,8.64063067004
 05/26  22:00:00,334.296841108,1.75402101873,212.059585715,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  23:00:00,356.520093991,1.94271740511,232.988347423,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  24:00:00,239.338554778,1.02255925864,118.673545617,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  01:00:00,118.450052364,0.0,0.0,0.0,43.513341876,52.539744,13.4409764708,0.0,4.83426,8.60671647081
 05/27  02:00:00,118.425874189,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  03:00:00,118.401598806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  04:00:00,118.928106566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  05:00:00,118.868823516,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  06:00:00,115.878929311,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  07:00:00,100.785081999,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  08:00:00,100.791960958,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  09:00:00,100.838633935,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  10:00:00,505.910012957,2.82570924044,397.624160206,0.0,43.513341876,52.539744,13.4902435881,0.0,4.83426,8.65598358805
 05/27  11:00:00,482.471289636,2.6930549146,374.214194296,0.0,43.513341876,52.539744,13.4603322673,0.0,4.83426,8.62607226729
 05/27  12:00:00,489.128831763,2.79974394618,381.725608464,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  13:00:00,517.021008525,3.63016266831,407.877738939,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  14:00:00,603.594976379,8.45433628925,488.695877302,0.0,43.513341876,52.539744,13.4568959469,0.0,4.83426,8.62263594687
 05/27  15:00:00,588.960265656,8.4567219659,474.576343247,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  16:00:00,685.138476553,12.6288684186,565.724112359,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  17:00:00,619.965247136,16.2778146547,497.670442988,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  18:00:00,697.177309408,19.2680607648,571.085211138,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  19:00:00,495.03062773,3.76480119834,385.794150331,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  20:00:00,463.121265222,3.56320790777,345.464996133,0.0,43.513341876,52.539744,13.4409786745,0.0,4.83426,8.60671867453
 05/27  21:00:00,403.923498462,2.63098164817,279.519070714,0.0,43.513341876,52.539744,13.5308868882,0.0,4.83426,8.69662688815
 05/27  22:00:00,290.591213017,1.56582476125,168.846030518,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  23:00:00,372.767755711,1.64402133756,249.331860795,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  24:00:00,118.295736167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  01:00:00,118.283576725,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  02:00:00,118.265885918,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  03:00:00,118.245426135,0.0,0.0,0.0,43.513341876,52.539744,13.4408636148,0.0,4.83426,8.60660361478
 05/28  04:00:00,118.776469501,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  05:00:00,118.721993464,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  06:00:00,112.733182038,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  07:00:00,100.657295508,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  08:00:00,100.697752977,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  09:00:00,100.785284899,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  10:00:00,393.112991461,2.81717701177,285.102339145,0.0,43.513341876,52.539744,13.4894274622,0.0,4.83426,8.65516746222
 05/28  11:00:00,413.330747223,3.14083921431,304.309982285,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  12:00:00,390.791652465,8.96985296346,277.527318183,0.0,43.513341876,52.539744,13.4588776579,0.0,4.83426,8.62461765788
 05/28  13:00:00,589.641583999,11.0755372473,472.125949563,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  14:00:00,569.084806638,10.5168158824,452.529899237,0.0,43.513341876,52.539744,13.4567116106,0.0,4.83426,8.62245161055
 05/28  15:00:00,683.027167864,13.4320559626,562.51797293,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  16:00:00,654.49840103,32.6156431833,515.59417404,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  17:00:00,732.336377668,33.7165997717,591.592392364,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  18:00:00,650.72479281,35.107884861,509.434600145,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  19:00:00,690.862793555,20.7700976663,562.570000595,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  20:00:00,600.201538919,15.51212121,469.194480354,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  21:00:00,624.486755706,9.73295658791,490.335603966,0.0,43.513341876,52.539744,22.2093332259,0.0,4.83426,17.3750732259
 05/28  22:00:00,505.705472168,3.76301928514,379.004970795,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  23:00:00,445.172303897,3.07192562272,319.065817938,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  24:00:00,410.699990711,2.69650335945,286.178554291,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  01:00:00,529.396997267,3.2320442421,403.560423968,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  02:00:00,250.079154793,1.0222364965,129.342042836,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  03:00:00,302.713151014,1.32457243241,181.162293831,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  04:00:00,168.519006091,0.383338686188,48.6783380779,0.0,43.513341876,52.539744,13.4408621984,0.0,4.83426,8.60660219842
 05/29  05:00:00,118.904413845,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  06:00:00,112.930089424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  07:00:00,251.961691628,0.99214877464,148.649901032,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  08:00:00,451.769818753,2.18802567404,345.178013151,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  09:00:00,457.438598631,2.51157270702,350.409614972,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  10:00:00,588.038691284,6.84845151417,475.499293056,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  11:00:00,619.350360213,10.0100585427,502.883116006,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  12:00:00,619.006176077,9.72553110111,503.312570014,0.0,43.513341876,52.539744,13.4426553984,0.0,4.83426,8.60839539842
 05/29  13:00:00,671.463537617,12.3430354679,552.826539429,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  14:00:00,679.252480004,11.3327345142,561.354178882,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  15:00:00,758.448725789,17.2754842825,634.261214673,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  16:00:00,754.190196589,37.0957861252,610.42761334,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  17:00:00,803.200738311,37.8225265989,658.563011858,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  18:00:00,748.723946629,36.2160701718,605.945973279,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  19:00:00,781.034179371,37.79544079,635.909868354,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  20:00:00,692.216004364,18.7002168208,557.651396158,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  21:00:00,727.072003897,12.4305509179,589.954872684,0.0,43.513341876,52.539744,13.4409201939,0.0,4.83426,8.60666019393
 05/29  22:00:00,638.136545091,9.42741920415,505.00310174,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  23:00:00,571.43939194,3.62109880269,444.234794159,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  24:00:00,601.658006077,3.80439412099,474.746581988,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  01:00:00,496.943298172,2.90547296939,372.010265437,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  02:00:00,492.87198928,2.97341927975,367.687477962,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  03:00:00,449.710472549,2.61774031296,325.224598545,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  04:00:00,287.296741801,1.22065507903,163.125197918,0.0,43.513341876,52.539744,13.4443607612,0.0,4.83426,8.61010076118
 05/30  05:00:00,406.876384229,2.04562222657,281.139793368,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  06:00:00,817.520191881,75.9535337575,615.65272193,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 05/30  07:00:00,982.885475905,76.3848147242,615.759367735,0.0,220.879908,53.238744,13.5196963322,0.0,4.83426,8.6854363322
 05/30  08:00:00,1102.79780383,87.8869315646,631.731048949,0.0,220.879908,145.652643033,53.6681388729,0.0,36.25695,17.4111888729
 05/30  09:00:00,1116.38166622,89.7506581714,643.410187841,0.0,220.879908,145.652643033,53.7598378126,0.0,36.25695,17.5028878126
 05/30  10:00:00,1160.42261415,92.6442693353,678.857272715,0.0,220.879908,151.653867033,65.8574794559,0.0,48.3426,17.5148794559
 05/30  11:00:00,1206.60781824,95.5474658201,721.528059429,0.0,220.879908,151.653867033,74.6518124019,0.0,48.3426,26.3092124019
 05/30  12:00:00,1267.36233416,99.0034493037,779.957618101,0.0,220.879908,151.653867033,72.9758185567,0.0,48.3426,24.6332185567
 05/30  13:00:00,1329.40075964,102.45786719,844.40795407,0.0,220.879908,145.652643033,43.4719761801,0.0,24.1713,19.3006761801
 05/30  14:00:00,1358.06849332,105.328733576,871.474095856,0.0,220.879908,145.652643033,50.4211080519,0.0,24.1713,26.2498080519
 05/30  15:00:00,1344.81193275,108.402242885,864.008781904,0.0,220.879908,137.835547516,22.35455277,0.0,4.83426,17.52029277
 05/30  16:00:00,1343.1367121,108.464169158,867.652773667,0.0,220.879908,133.019064,22.2825302128,0.00687702113814,4.83426,17.4413931916
 05/30  17:00:00,1264.96755387,106.280791268,871.497317161,0.0,220.879908,53.238744,22.274039106,0.0,4.83426,17.439779106
 05/30  18:00:00,1259.67818215,105.803830852,866.944117911,0.0,220.879908,53.238744,22.3052665138,0.0,4.83426,17.4710065138
 05/30  19:00:00,1228.53648986,101.942288523,838.597315099,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/30  20:00:00,1200.47443799,93.6638358685,807.703462561,0.0,220.879908,53.238744,13.4737769835,0.0,4.83426,8.63951698352
 05/30  21:00:00,621.334341279,4.45936659846,492.769897618,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  22:00:00,607.795851336,24.859422941,458.926107497,0.0,43.513341876,52.539744,13.4563312988,0.0,4.83426,8.6220712988
 05/30  23:00:00,467.74156332,3.67280075788,340.485683756,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  24:00:00,385.929479879,3.17118823272,261.222832863,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  01:00:00,293.800205731,1.84078513832,171.583814013,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  02:00:00,118.374696521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  03:00:00,264.337669845,1.1525820003,143.254687554,0.0,43.513341876,52.539744,13.4442970526,0.0,4.83426,8.61003705264
 05/31  04:00:00,118.789667694,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  05:00:00,118.701995888,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  06:00:00,709.96518054,74.5834850742,514.938110115,0.0,43.513341876,53.238744,5.00723388786,0.152973887865,4.83426,0.02
 05/31  07:00:00,873.308534429,74.1756436067,510.969389306,0.0,220.879908,53.238744,13.5195140733,0.0,4.83426,8.68525407335
 05/31  08:00:00,1005.62530881,82.4862390481,540.720111649,0.0,220.879908,145.652643033,53.6662888394,0.0,36.25695,17.4093388394
 05/31  09:00:00,1077.43437773,85.566853941,609.171563134,0.0,220.879908,145.652643033,53.7579793029,0.0,36.25695,17.5010293029
 05/31  10:00:00,1154.00790971,88.577862762,676.440024566,0.0,220.879908,151.653867033,65.8544281949,0.0,48.3426,17.5118281949
 05/31  11:00:00,1221.08118681,92.2614690321,739.036132684,0.0,220.879908,151.653867033,74.6475130609,0.0,48.3426,26.3049130609
 05/31  12:00:00,1272.4598784,96.6484857006,787.402738967,0.0,220.879908,151.653867033,74.684735817,0.0,48.3426,26.342135817
 05/31  13:00:00,1320.65510124,100.979324275,838.225468816,0.0,220.879908,145.652643033,41.7508505823,0.0,24.1713,17.5795505823
 05/31  14:00:00,1347.16367269,104.47429456,859.906448398,0.0,220.879908,145.652643033,50.417753086,0.0,24.1713,26.246453086
 05/31  15:00:00,1354.85512312,109.949787653,869.301737408,0.0,220.879908,137.835547516,22.3514731094,0.0,4.83426,17.5172131094
 05/31  16:00:00,1354.55764339,109.667630468,875.365419451,0.0,220.879908,133.019064,22.2717713081,0.0,4.83426,17.4375113081
 05/31  17:00:00,1269.25215404,106.601796356,875.438479262,0.0,220.879908,53.238744,22.2732877287,0.0,4.83426,17.4390277287
 05/31  18:00:00,1261.08229223,105.938383445,868.221605379,0.0,220.879908,53.238744,22.3040588012,0.0,4.83426,17.4697988012
 05/31  19:00:00,1238.34583903,102.078595984,849.090315985,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/31  20:00:00,1166.21812135,92.9081231884,773.897994666,0.0,220.879908,53.238744,13.4733864042,0.0,4.83426,8.63912640417
 05/31  21:00:00,573.694493129,4.54441401264,444.45436971,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  22:00:00,500.739047535,3.95966004045,373.296601889,0.0,43.513341876,52.539744,13.4563451765,0.0,4.83426,8.62208517649
 05/31  23:00:00,483.496423045,3.84796155306,355.716357596,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  24:00:00,450.966885838,3.57939126868,325.023320407,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  01:00:00,398.254472447,2.98309803449,273.709904539,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  02:00:00,231.464716167,1.15402689634,110.684644005,0.0,43.513341876,52.539744,13.4441895183,0.0,4.83426,8.60992951833
 06/01  03:00:00,118.446939051,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  04:00:00,118.987561603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  05:00:00,118.948718832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  06:00:00,767.100553667,76.0663924672,567.536098674,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/01  07:00:00,913.423211637,75.3835417254,549.753537903,0.0,220.879908,53.238744,13.5177545946,0.0,4.83426,8.6834945946
 06/01  08:00:00,1021.22129262,84.7845330226,554.951344171,0.0,220.879908,145.652643033,53.6667853293,0.0,36.25695,17.4098353293
 06/01  09:00:00,1033.82544577,86.7816433552,565.655778684,0.0,220.879908,145.652643033,53.756105053,0.0,36.25695,17.499155053
 06/01  10:00:00,1061.51102255,88.6676774606,585.817267307,0.0,220.879908,151.653867033,65.8522783712,0.0,48.3426,17.5096783712
 06/01  11:00:00,1110.06349573,91.1490118467,630.184233162,0.0,220.879908,151.653867033,74.6432981383,0.0,48.3426,26.3006981383
 06/01  12:00:00,1143.31513155,93.277185836,661.427930201,0.0,220.879908,151.653867033,74.6802756888,0.0,48.3426,26.3376756888
 06/01  13:00:00,1156.2249142,95.3874713746,677.674720842,0.0,220.879908,145.652643033,41.7505994527,0.0,24.1713,17.5792994527
 06/01  14:00:00,1176.30139679,97.9981162335,694.966112387,0.0,220.879908,145.652643033,50.4133001637,0.0,24.1713,26.2420001637
 06/01  15:00:00,1177.22077745,100.962274031,700.730117863,0.0,220.879908,137.835547516,22.3503878819,0.0,4.83426,17.5161278819
 06/01  16:00:00,1195.26684668,97.2633893685,727.306276305,0.0,220.879908,133.019064,22.2815501465,0.00967076308678,4.83426,17.4376193834
 06/01  17:00:00,1115.13637841,92.2271982829,732.126792235,0.0,220.879908,53.238744,22.2698770587,0.0,4.83426,17.4356170587
 06/01  18:00:00,1115.96303196,90.3965438664,734.78869345,0.0,220.879908,53.238744,22.3003464004,0.0,4.83426,17.4660864004
 06/01  19:00:00,1107.68431017,86.8033759907,729.676170147,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/01  20:00:00,1102.85639488,83.5001339552,719.721863098,0.0,220.879908,53.238744,13.4728747444,0.0,4.83426,8.63861474436
 06/01  21:00:00,633.696674006,3.85865819405,506.719278314,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  22:00:00,425.809533943,2.95683718662,301.054599385,0.0,43.513341876,52.539744,13.4562147528,0.0,4.83426,8.62195475284
 06/01  23:00:00,359.74223796,2.12035491114,235.872461669,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  24:00:00,259.907175224,1.45888528022,138.342283019,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  01:00:00,275.843716318,1.15363609384,154.763333338,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  02:00:00,118.397964188,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  03:00:00,118.364587016,0.0,0.0,0.0,43.513341876,52.539744,13.4441143557,0.0,4.83426,8.6098543557
 06/02  04:00:00,121.029311437,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  05:00:00,120.587678238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  06:00:00,719.332046412,74.9835590513,520.562860348,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/02  07:00:00,892.781355076,74.4657153675,529.548036747,0.0,220.879908,53.238744,13.5174594173,0.0,4.83426,8.68319941731
 06/02  08:00:00,1022.24870763,82.8859029128,557.155942664,0.0,220.879908,145.652643033,53.6638266058,0.0,36.25695,17.4068766058
 06/02  09:00:00,1053.42119569,85.2017479814,586.480158686,0.0,220.879908,145.652643033,53.7516880261,0.0,36.25695,17.4947380261
 06/02  10:00:00,1089.48596924,87.0271340953,614.06140584,0.0,220.879908,151.653867033,65.8486300115,0.0,48.3426,17.5060300115
 06/02  11:00:00,1138.90345709,89.1197289408,659.827380772,0.0,220.879908,151.653867033,74.6383291735,0.0,48.3426,26.2957291735
 06/02  12:00:00,1171.68134673,91.8433674595,690.522370612,0.0,220.879908,151.653867033,65.9032082641,0.0,48.3426,17.5606082641
 06/02  13:00:00,1190.57468648,95.1101318966,712.169478557,0.0,220.879908,145.652643033,50.5272858135,0.0,24.1713,26.3559858135
 06/02  14:00:00,1211.69759852,99.9461379038,728.911481164,0.0,220.879908,145.652643033,41.6697924347,0.0,24.1713,17.4984924347
 06/02  15:00:00,1209.43975497,103.166206435,731.346094337,0.0,220.879908,137.835547516,31.0957815134,0.0,4.83426,26.2615215134
 06/02  16:00:00,1198.63894696,97.999584386,730.349457955,0.0,220.879908,133.019064,20.4008460918,0.01001203765,4.83426,15.5565740542
 06/02  17:00:00,1119.34082514,90.3043404998,738.073582583,0.0,220.879908,53.238744,15.4369105558,0.0,4.83426,10.6026505558
 06/02  18:00:00,1117.37211535,88.6612196295,737.740918918,0.0,220.879908,53.238744,22.2985124667,0.0,4.83426,17.4642524667
 06/02  19:00:00,1111.58174288,85.5905680877,735.06106458,0.0,220.879908,53.238744,13.4775840814,0.0,4.83426,8.64332408136
 06/02  20:00:00,1107.50809226,83.0456198374,724.599258773,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/02  21:00:00,655.494625952,3.77845812654,528.8400063,0.0,43.513341876,52.539744,13.4726090797,0.0,4.83426,8.63834907973
 06/02  22:00:00,467.414561109,3.13612487986,342.041171967,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  23:00:00,447.718474078,2.61018800368,322.579694384,0.0,43.513341876,52.539744,13.4509643692,0.0,4.83426,8.61670436924
 06/02  24:00:00,335.075891556,1.95981858972,212.069338475,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  01:00:00,319.118905999,1.9225349807,196.331810573,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  02:00:00,270.906452337,1.15336188782,149.799595256,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  03:00:00,118.442188688,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  04:00:00,118.984942067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  05:00:00,118.922387531,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  06:00:00,112.941975532,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  07:00:00,378.460181462,2.12731503866,272.156286126,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  08:00:00,393.737657717,1.94497406546,287.933391165,0.0,43.513341876,52.539744,13.4407672216,0.0,4.83426,8.60650722164
 06/03  09:00:00,485.782074233,3.01169511571,378.001207385,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  10:00:00,517.973591805,11.2997594537,401.252328033,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  11:00:00,614.152745723,10.8565324586,496.16581671,0.0,43.513341876,52.539744,13.4581147234,0.0,4.83426,8.6238547234
 06/03  12:00:00,615.713060002,12.0946387933,497.965547198,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  13:00:00,719.312914246,11.6292317894,600.725063185,0.0,43.513341876,52.539744,13.4540417697,0.0,4.83426,8.61978176974
 06/03  14:00:00,718.333565476,25.08931208,586.946221601,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  15:00:00,776.75964067,31.9367931781,637.869452556,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  16:00:00,748.813647771,42.5636609137,599.951858794,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  17:00:00,797.10221409,45.6411604169,644.523316015,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  18:00:00,738.951531378,42.6702811194,590.151678801,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  19:00:00,759.027927119,37.1898901426,614.467411785,0.0,43.513341876,52.539744,13.4396188701,0.0,4.83426,8.60535887014
 06/03  20:00:00,692.44941729,33.8241621207,543.225003202,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  21:00:00,701.287509132,14.1929688346,562.38509751,0.0,43.513341876,52.539744,13.5274148262,0.0,4.83426,8.69315482624
 06/03  22:00:00,574.671334518,4.01585944056,447.647544697,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  23:00:00,588.063326269,3.9306794384,460.203542108,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  24:00:00,541.069981133,3.37206367404,415.134897611,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  01:00:00,480.643167273,2.76692696126,355.929575328,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  02:00:00,445.096585753,2.4899521376,320.96900675,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  03:00:00,413.016435209,2.3037522701,289.332288238,0.0,43.513341876,52.539744,13.4407270504,0.0,4.83426,8.60646705036
 06/04  04:00:00,463.63296486,2.81650609977,338.030132668,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  05:00:00,146.555119721,0.224008494478,27.1172976793,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  06:00:00,360.157968122,1.83800846675,242.848345851,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  07:00:00,407.572079669,2.33330519593,301.147453813,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  08:00:00,178.675080613,0.571395518412,76.4840502985,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  09:00:00,381.477223487,2.30942160525,275.242375789,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  10:00:00,426.617122763,2.65770306687,319.626439366,0.0,43.513341876,52.539744,13.4869332318,0.0,4.83426,8.65267323175
 06/04  11:00:00,309.631392011,1.62740488159,204.238398275,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  12:00:00,441.264820724,2.8503943149,333.984366481,0.0,43.513341876,52.539744,13.4589164212,0.0,4.83426,8.62465642117
 06/04  13:00:00,505.591139408,3.4747194437,396.891134944,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  14:00:00,550.783259328,4.02658921216,440.933826808,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  15:00:00,510.285792441,7.2333867538,397.772979552,0.0,43.513341876,52.539744,13.4556680993,0.0,4.83426,8.62140809928
 06/04  16:00:00,574.072293944,3.9902751688,464.650391046,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  17:00:00,533.507812524,3.52806314378,425.156604044,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  18:00:00,510.218052395,3.45842685831,402.019683209,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  19:00:00,533.539923402,3.38699799867,424.918747261,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  20:00:00,461.343953478,2.76243270484,345.114954598,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  21:00:00,461.60281767,2.74638479082,336.747645527,0.0,43.513341876,52.539744,22.1992713746,0.0,4.83426,17.3650113746
 06/04  22:00:00,424.312071157,2.35712315899,300.599329144,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  23:00:00,245.634294809,0.982301268467,124.212241009,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  24:00:00,266.320961651,1.15139192525,145.335239024,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  01:00:00,118.317613369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  02:00:00,118.265205071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  03:00:00,118.246485936,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  04:00:00,118.776418199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  05:00:00,118.764636497,0.0,0.0,0.0,43.513341876,52.539744,13.4440193216,0.0,4.83426,8.60975932156
 06/05  06:00:00,729.205102112,74.5226455212,534.082931744,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/05  07:00:00,898.90476506,73.7785664264,538.340875965,0.0,220.879908,53.238744,13.5154066045,0.0,4.83426,8.68114660453
 06/05  08:00:00,1014.21760381,80.1686009852,553.329111054,0.0,220.879908,145.652643033,50.3247695062,0.0,36.25695,14.0678195062
 06/05  09:00:00,1019.77052657,81.6763477164,556.33233435,0.0,220.879908,145.652643033,57.096505526,0.0,36.25695,20.839555526
 06/05  10:00:00,1054.71597271,83.5565577966,583.491558444,0.0,220.879908,151.653867033,65.8425344701,0.0,48.3426,17.4999344701
 06/05  11:00:00,1080.46991988,85.962218223,605.193013519,0.0,220.879908,151.653867033,65.872419974,0.0,48.3426,17.529819974
 06/05  12:00:00,1094.00137845,87.1300578104,618.269437102,0.0,220.879908,151.653867033,74.6633696419,0.0,48.3426,26.3207696419
 06/05  13:00:00,1110.66988489,89.3671464184,638.250276461,0.0,220.879908,145.652643033,50.5239875631,0.00977943543976,24.1713,26.3429081277
 06/05  14:00:00,1147.07211524,92.3540241156,671.424094884,0.0,220.879908,145.652643033,41.6660509286,0.0,24.1713,17.4947509286
 06/05  15:00:00,1164.68279216,95.3564766591,693.820418501,0.0,220.879908,137.835547516,22.340837289,0.0,4.83426,17.506577289
 06/05  16:00:00,1194.81754556,92.2603152664,731.989190102,0.0,220.879908,133.019064,22.2722100912,0.00958896536327,4.83426,17.4283611259
 06/05  17:00:00,1117.53235396,87.7753167646,739.300040846,0.0,220.879908,53.238744,22.262809819,0.0,4.83426,17.428549819
 06/05  18:00:00,1118.79874979,86.5455029735,741.755955858,0.0,220.879908,53.238744,22.2917681127,0.0,4.83426,17.4575081127
 06/05  19:00:00,1112.1704342,83.8465117769,737.61909635,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/05  20:00:00,1098.92216566,81.2329501209,718.446191299,0.0,220.879908,53.238744,13.4721906122,0.0,4.83426,8.63793061219
 06/05  21:00:00,509.948519014,2.28033766345,386.205195876,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  22:00:00,357.861035481,1.99665857723,235.181106802,0.0,43.513341876,52.539744,13.4556980938,0.0,4.83426,8.62143809383
 06/05  23:00:00,361.820647539,2.23000873637,237.710050449,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  24:00:00,435.16777995,2.8964393374,310.319126691,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  01:00:00,118.463617738,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  02:00:00,118.429996425,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  03:00:00,118.410124979,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  04:00:00,121.223400235,0.0,0.0,0.0,43.513341876,52.539744,13.4438902422,0.0,4.83426,8.60963024215
 06/06  05:00:00,120.780050686,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  06:00:00,761.994154904,75.6521541953,561.653066547,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/06  07:00:00,925.268979978,74.7338387918,561.472800343,0.0,220.879908,53.238744,13.515500728,0.0,4.83426,8.68124072797
 06/06  08:00:00,1021.33990562,82.3386764103,557.199314409,0.0,220.879908,145.652643033,53.6583107713,0.0,36.25695,17.4013607713
 06/06  09:00:00,1051.36444136,84.1294346826,585.082020348,0.0,220.879908,145.652643033,53.7452282227,0.0,36.25695,17.4882782227
 06/06  10:00:00,1075.04949424,86.4279946873,600.195574918,0.0,220.879908,151.653867033,65.8412806727,0.0,48.3426,17.4986806727
 06/06  11:00:00,1088.80571717,87.5017327719,611.918359422,0.0,220.879908,151.653867033,65.8708471803,0.0,48.3426,17.5282471803
 06/06  12:00:00,1100.83354657,89.0629389285,622.96945768,0.0,220.879908,151.653867033,74.6605060986,0.0,48.3426,26.3179060986
 06/06  13:00:00,1091.0060708,89.7408092477,618.15604471,0.0,220.879908,145.652643033,50.5213797919,0.0105009780525,24.1713,26.3395788139
 06/06  14:00:00,1099.45805276,91.1305284567,625.120085741,0.0,220.879908,145.652643033,41.664069701,0.0,24.1713,17.492769701
 06/06  15:00:00,1120.96443188,93.0347093881,652.509430767,0.0,220.879908,137.835547516,22.3386028358,0.0,4.83426,17.5043428358
 06/06  16:00:00,1163.4317742,89.0147351149,703.798694462,0.0,220.879908,133.019064,22.2702078806,0.00964860345017,4.83426,17.4262992772
 06/06  17:00:00,1086.25599581,84.637267542,710.763339136,0.0,220.879908,53.238744,22.2605413168,0.0,4.83426,17.4262813168
 06/06  18:00:00,1089.77362313,84.4348357306,714.449811608,0.0,220.879908,53.238744,22.2891780949,0.0,4.83426,17.4549180949
 06/06  19:00:00,1086.54952376,82.6860612757,713.007075148,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/06  20:00:00,1079.02710519,80.168654502,699.294112374,0.0,220.879908,53.238744,13.4721888313,0.0,4.83426,8.63792883127
 06/06  21:00:00,307.758591008,0.896271664199,187.406585294,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  22:00:00,449.438641081,2.99540647709,324.370503025,0.0,43.513341876,52.539744,13.4554989307,0.0,4.83426,8.62123893074
 06/06  23:00:00,220.186251617,0.769365773883,99.1355110404,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  24:00:00,165.504499376,0.383338686188,46.1886055531,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  01:00:00,118.462301884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  02:00:00,118.439910741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  03:00:00,118.417903111,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  04:00:00,118.962636613,0.0,0.0,0.0,43.513341876,52.539744,13.4438759622,0.0,4.83426,8.60961596218
 06/07  05:00:00,118.91115291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  06:00:00,755.053680384,75.5443086612,555.065099514,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/07  07:00:00,928.26415861,75.1488393973,563.431560239,0.0,220.879908,53.238744,13.514434783,0.0,4.83426,8.68017478297
 06/07  08:00:00,1041.43307123,84.700264978,574.194267194,0.0,220.879908,145.652643033,52.599265982,0.0,36.25695,16.342315982
 06/07  09:00:00,1048.16598673,85.6461763509,579.752679848,0.0,220.879908,145.652643033,54.8037945239,0.0,36.25695,18.5468445239
 06/07  10:00:00,1059.68933483,86.0668385868,584.78597297,0.0,220.879908,151.653867033,65.8402237439,0.0,48.3426,17.4976237439
 06/07  11:00:00,1079.68002105,86.9979271886,602.800966334,0.0,220.879908,151.653867033,65.8695960874,0.0,48.3426,17.5269960874
 06/07  12:00:00,1098.50532312,88.2347989311,621.079868714,0.0,220.879908,151.653867033,74.6569149358,0.0,48.3426,26.3143149358
 06/07  13:00:00,1096.85827405,90.5726950238,623.079814958,0.0,220.879908,145.652643033,44.4053781116,0.00970132569243,24.1713,20.2243767859
 06/07  14:00:00,1125.81774919,92.9345837032,649.640498685,0.0,220.879908,145.652643033,47.7423797586,0.0,24.1713,23.5710797586
 06/07  15:00:00,1162.35179345,95.883202518,691.066693597,0.0,220.879908,137.835547516,22.336719648,0.0,4.83426,17.502459648
 06/07  16:00:00,1186.75481405,93.3259804802,722.756484409,0.0,220.879908,133.019064,22.2688539723,0.00924542056733,4.83426,17.4253485517
 06/07  17:00:00,1118.53789322,89.5313939839,738.037129267,0.0,220.879908,53.238744,13.5550284109,0.0,4.83426,8.72076841089
 06/07  18:00:00,1113.88532555,89.1938241614,733.734202702,0.0,220.879908,53.238744,22.2888311131,0.0,4.83426,17.4545711131
 06/07  19:00:00,1114.45963647,85.2284030481,737.786323513,0.0,220.879908,53.238744,13.4769606247,0.0,4.83426,8.64270062467
 06/07  20:00:00,1117.23073335,82.8540370171,734.408582333,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/07  21:00:00,587.725370487,3.22448427569,462.072945489,0.0,43.513341876,52.539744,13.4719773374,0.0,4.83426,8.63771733744
 06/07  22:00:00,443.755197629,2.82967637908,319.112518485,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  23:00:00,428.243625465,3.22937564646,301.752715556,0.0,43.513341876,52.539744,13.4505124029,0.0,4.83426,8.6162524029
 06/07  24:00:00,458.615608849,3.09282957333,333.163016557,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  01:00:00,270.807229103,1.15313247186,149.697462249,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  02:00:00,118.472982433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  03:00:00,118.443289465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  04:00:00,118.993941836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  05:00:00,118.942029366,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  06:00:00,779.945384939,75.826270821,579.203563556,0.0,43.513341876,53.238744,13.4438804531,0.0,4.83426,8.60962045305
 06/08  07:00:00,945.457013934,75.2413153578,579.850649025,0.0,220.879908,53.238744,13.5135012992,0.0,4.83426,8.67924129918
 06/08  08:00:00,1051.78840495,84.0254824118,584.734794603,0.0,220.879908,145.652643033,44.966530547,0.0,36.25695,8.70958054704
 06/08  09:00:00,1054.33459112,85.2828749112,585.916629274,0.0,220.879908,145.652643033,53.7403228879,0.0,36.25695,17.4833728879
