Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/08  10:00:00,1068.43496007,86.3328070754,592.942618821,0.0,220.879908,151.653867033,74.5746529243,0.0,48.3426,26.2320529243
 06/08  11:00:00,1094.59778401,87.8768180315,616.708388618,0.0,220.879908,151.653867033,65.8661979168,0.0,48.3426,17.5235979168
 06/08  12:00:00,1112.10889749,89.139221238,633.756534459,0.0,220.879908,151.653867033,74.6530437944,0.0,48.3426,26.3104437944
 06/08  13:00:00,1109.39236212,90.0882923151,636.076156926,0.0,220.879908,145.652643033,41.7328698212,0.0,24.1713,17.5615698212
 06/08  14:00:00,1125.41552667,91.603178577,650.569885614,0.0,220.879908,145.652643033,41.6570777298,0.0,24.1713,17.4857777298
 06/08  15:00:00,1149.70969933,94.2001403709,680.174899604,0.0,220.879908,137.835547516,31.0750024058,0.0,4.83426,26.2407424058
 06/08  16:00:00,1175.74656048,91.2657578776,713.908784102,0.0,220.879908,133.019064,13.5650450407,0.00905879625854,4.83426,8.72172624447
 06/08  17:00:00,1105.35330012,87.7135892599,726.697894674,0.0,220.879908,53.238744,22.2585123532,0.0,4.83426,17.4242523532
 06/08  18:00:00,1110.72666657,87.911769868,731.859371186,0.0,220.879908,53.238744,22.2860546143,0.0,4.83426,17.4517946143
 06/08  19:00:00,1112.67465364,86.1360835126,734.972071723,0.0,220.879908,53.238744,10.8696252398,0.0,4.83426,6.03536523984
 06/08  20:00:00,1109.74839656,82.8637425453,726.439357991,0.0,220.879908,53.238744,7.45787711306,0.0,4.83426,2.62361711306
 06/08  21:00:00,596.338259292,3.22127412051,470.506982904,0.0,43.513341876,52.539744,13.4718125269,0.0,4.83426,8.63755252691
 06/08  22:00:00,459.597384912,2.84701600165,334.853424893,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  23:00:00,375.084233817,2.68886648508,249.799194983,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  24:00:00,455.585239461,3.13685428567,330.003290905,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  01:00:00,219.747506593,0.770130614242,99.4944412672,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  02:00:00,166.452573474,0.383338686188,47.1380850336,0.0,43.513341876,52.539744,13.4438297485,0.0,4.83426,8.6095697485
 06/09  03:00:00,118.431959812,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  04:00:00,121.201494579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  05:00:00,120.745544981,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  06:00:00,752.952615294,75.481838344,552.004723711,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/09  07:00:00,937.222136645,74.9836140415,572.410757619,0.0,220.879908,53.238744,13.5130580371,0.0,4.83426,8.6787980371
 06/09  08:00:00,1052.36788548,83.6543165016,585.939399691,0.0,220.879908,145.652643033,53.6539209215,0.0,36.25695,17.3969709215
 06/09  09:00:00,1074.97886379,86.4490315968,605.391177947,0.0,220.879908,145.652643033,53.7372406187,0.0,36.25695,17.4802906187
 06/09  10:00:00,1125.65474551,89.0527073474,647.356937808,0.0,220.879908,151.653867033,65.8347077564,0.0,48.3426,17.4921077564
 06/09  11:00:00,1175.73467841,91.218082171,694.367238372,0.0,220.879908,151.653867033,65.863534785,0.0,48.3426,17.520934785
 06/09  12:00:00,1200.4402544,93.5717963633,717.487422152,0.0,220.879908,151.653867033,74.6511698609,0.0,48.3426,26.3085698609
 06/09  13:00:00,1213.67617312,96.3522168092,733.900759176,0.0,220.879908,145.652643033,50.5001696364,0.0,24.1713,26.3288696364
 06/09  14:00:00,1230.57898555,99.8397073425,747.302437981,0.0,220.879908,145.652643033,41.6575959286,0.0,24.1713,17.4862959286
 06/09  15:00:00,1236.02060729,103.87996107,756.860134587,0.0,220.879908,137.835547516,22.3332109132,0.0,4.83426,17.4989509132
 06/09  16:00:00,1237.59180434,102.769359951,764.753891673,0.0,220.879908,133.019064,22.2659934589,0.00941127213652,4.83426,17.4223221868
 06/09  17:00:00,1157.56029436,96.9874387461,769.946303605,0.0,220.879908,53.238744,13.5542972979,0.0,4.83426,8.72003729787
 06/09  18:00:00,1152.07590933,92.1937032766,768.926332064,0.0,220.879908,53.238744,22.2855555967,0.0,4.83426,17.4512955967
 06/09  19:00:00,1138.94692848,88.0137751326,760.009141227,0.0,220.879908,53.238744,13.4759570987,0.0,4.83426,8.64169709872
 06/09  20:00:00,1128.88525996,85.0835389134,744.008896968,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/09  21:00:00,634.035643566,3.51195740601,508.065455246,0.0,43.513341876,52.539744,13.4716319202,0.0,4.83426,8.63737192016
 06/09  22:00:00,495.128793131,3.38597103971,369.215383131,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  23:00:00,420.783870265,3.02491359262,294.751476881,0.0,43.513341876,52.539744,13.4503090053,0.0,4.83426,8.6160490053
 06/09  24:00:00,449.405509709,3.14166084073,323.906415662,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  01:00:00,479.650918121,2.84533372949,354.776438781,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  02:00:00,259.58520439,1.15277081734,138.560913213,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  03:00:00,118.432558385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  04:00:00,118.97544238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  05:00:00,118.913934126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  06:00:00,112.925603923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  07:00:00,100.817042545,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  08:00:00,100.809284816,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  09:00:00,100.805576381,0.0,0.0,0.0,43.513341876,52.539744,13.4436870385,0.0,4.83426,8.60942703847
 06/10  10:00:00,511.505164393,2.7988775919,403.528514739,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  11:00:00,221.903228955,0.853926920804,118.209569964,0.0,43.513341876,52.539744,13.458104588,0.0,4.83426,8.62384458796
 06/10  12:00:00,489.778620249,2.9891605303,381.899186754,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  13:00:00,547.065074745,3.43039090129,438.34476506,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  14:00:00,615.434270146,3.97174145464,505.676942597,0.0,43.513341876,52.539744,13.4532922564,0.0,4.83426,8.61903225636
 06/10  15:00:00,431.722576468,2.83764912726,324.597684288,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  16:00:00,457.318581882,3.25694785126,349.430568504,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  17:00:00,563.75639156,4.55951177637,453.094551362,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  18:00:00,489.678671899,3.14142596205,382.169518706,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  19:00:00,476.766382385,3.18117665927,368.687469995,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  20:00:00,501.18163486,3.1881311,384.100486389,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  21:00:00,466.314348582,2.82617818625,341.365296467,0.0,43.513341876,52.539744,22.1908245023,0.0,4.83426,17.3565645023
 06/10  22:00:00,403.071552822,2.29112442558,279.648745155,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  23:00:00,463.608137512,2.77234563811,338.279946959,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  24:00:00,118.415955847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  01:00:00,118.398810154,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  02:00:00,352.787438337,1.83687683761,230.172406204,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  03:00:00,118.375945023,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  04:00:00,118.921478852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  05:00:00,118.875519805,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  06:00:00,112.893364657,0.0,0.0,0.0,43.513341876,52.539744,13.4405045985,0.0,4.83426,8.60624459851
 06/11  07:00:00,100.765175537,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  08:00:00,100.745939388,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  09:00:00,100.779291977,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  10:00:00,493.355810323,2.84491541064,385.217030369,0.0,43.513341876,52.539744,13.4844889298,0.0,4.83426,8.65022892982
 06/11  11:00:00,423.984832491,2.32093394979,316.783978665,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  12:00:00,497.550346501,2.87940467608,390.037752142,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  13:00:00,482.410268507,3.23448461006,374.191335499,0.0,43.513341876,52.539744,13.4578965144,0.0,4.83426,8.62363651438
 06/11  14:00:00,418.350016223,2.90340666834,310.941329854,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  15:00:00,549.703935931,4.38950675896,439.123788925,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  16:00:00,626.088271044,9.38132886508,510.784455108,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  17:00:00,665.337716998,10.2553186761,549.199042001,0.0,43.513341876,52.539744,13.439342287,0.0,4.83426,8.60508228704
 06/11  18:00:00,631.318962088,9.55049619531,515.824779965,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  19:00:00,637.40803312,7.83573373826,523.240576479,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  20:00:00,592.109548226,4.31796007674,472.782162061,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  21:00:00,568.174320586,4.00543793984,440.839835627,0.0,43.513341876,52.539744,13.522213384,0.0,4.83426,8.68795338401
 06/11  22:00:00,507.437745486,3.35146123073,381.956958045,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  23:00:00,474.593124508,2.8813703463,349.173255768,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  24:00:00,348.131778769,1.91949719989,225.576791558,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  01:00:00,411.617699853,2.43110889442,287.90260585,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  02:00:00,118.392691954,0.0,0.0,0.0,43.513341876,52.539744,13.4436789171,0.0,4.83426,8.60941891706
 06/12  03:00:00,118.364876005,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  04:00:00,118.920500305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  05:00:00,118.883098523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  06:00:00,764.065004104,75.845740422,564.185837272,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/12  07:00:00,932.456376838,75.0287883198,568.092770059,0.0,220.879908,53.238744,13.5117819486,0.0,4.83426,8.6775219486
 06/12  08:00:00,1029.62948794,83.5127300714,563.827735836,0.0,220.879908,145.652643033,53.6497888341,0.0,36.25695,17.3928388341
 06/12  09:00:00,1040.98376687,85.2574586189,573.008802816,0.0,220.879908,145.652643033,53.7315388168,0.0,36.25695,17.4745888168
 06/12  10:00:00,1058.74774199,86.1561652971,583.740969215,0.0,220.879908,151.653867033,65.8282826703,0.0,48.3426,17.4856826703
 06/12  11:00:00,1078.25278657,87.0343015199,601.430935402,0.0,220.879908,151.653867033,65.8583106739,0.0,48.3426,17.5157106739
 06/12  12:00:00,1091.76990341,88.4684310989,614.150681215,0.0,220.879908,151.653867033,74.64131131,0.0,48.3426,26.29871131
 06/12  13:00:00,1096.08190112,90.0373109193,622.835358792,0.0,220.879908,145.652643033,41.7321796536,0.0100416179448,24.1713,17.5508380357
 06/12  14:00:00,1134.78592476,92.732945706,658.791706834,0.0,220.879908,145.652643033,50.3787845934,0.0,24.1713,26.2074845934
 06/12  15:00:00,1159.45488056,95.3682676507,688.62116695,0.0,220.879908,137.835547516,22.3269758606,0.0,4.83426,17.4927158606
 06/12  16:00:00,1180.07380445,92.483880869,716.950640695,0.0,220.879908,133.019064,13.5612058254,0.00932842242191,4.83426,8.71761740294
 06/12  17:00:00,1102.68405136,87.8714794323,723.881750169,0.0,220.879908,53.238744,22.2506632688,0.0,4.83426,17.4164032688
 06/12  18:00:00,1098.47576731,85.9582619991,721.604072731,0.0,220.879908,53.238744,22.2793951967,0.0,4.83426,17.4451351967
 06/12  19:00:00,1094.79799148,83.1693079775,720.144878508,0.0,220.879908,53.238744,13.4753365497,0.0,4.83426,8.64107654974
 06/12  20:00:00,1097.02139191,81.2447046586,715.702109002,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/12  21:00:00,528.642697343,2.28063852258,404.786278534,0.0,43.513341876,52.539744,13.4710061058,0.0,4.83426,8.63674610578
 06/12  22:00:00,408.674303405,2.29796083226,285.210425272,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  23:00:00,365.763590955,2.40665231219,241.258027879,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  24:00:00,396.716553837,2.86522006244,271.802021393,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  01:00:00,118.481938953,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  02:00:00,118.449785575,0.0,0.0,0.0,43.513341876,52.539744,13.4435467249,0.0,4.83426,8.60928672489
 06/13  03:00:00,118.419462052,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  04:00:00,121.224804606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  05:00:00,120.761444005,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  06:00:00,759.818937694,75.5449022095,558.75372089,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/13  07:00:00,941.018410262,75.1460266861,575.711051055,0.0,220.879908,53.238744,13.5119042133,0.0,4.83426,8.67764421328
 06/13  08:00:00,1056.49140646,84.8859787036,588.504957127,0.0,220.879908,145.652643033,53.6493745509,0.0,36.25695,17.3924245509
 06/13  09:00:00,1082.22381,87.4137243302,611.634273864,0.0,220.879908,145.652643033,53.732731578,0.0,36.25695,17.475781578
 06/13  10:00:00,1124.97423879,89.5384178981,646.19849118,0.0,220.879908,151.653867033,65.8268867536,0.0,48.3426,17.4842867536
 06/13  11:00:00,1165.68574828,91.8094355602,683.779831107,0.0,220.879908,151.653867033,65.8570898735,0.0,48.3426,17.5144898735
 06/13  12:00:00,1187.07794194,94.4887886537,703.775833381,0.0,220.879908,151.653867033,74.6377552134,0.0,48.3426,26.2951552134
 06/13  13:00:00,1198.46900951,98.4600350588,717.157633681,0.0,220.879908,145.652643033,41.7207042429,0.0,24.1713,17.5494042429
 06/13  14:00:00,1221.90725374,103.712507932,734.971497841,0.0,220.879908,145.652643033,41.6487452859,0.0,24.1713,17.4774452859
 06/13  15:00:00,1228.63659206,109.658526593,743.353102468,0.0,220.879908,137.835547516,31.0620610602,0.0,4.83426,26.2278010602
 06/13  16:00:00,1221.74007443,109.138359193,741.805784781,0.0,220.879908,133.019064,13.5612662211,0.00977696023143,4.83426,8.7172292609
 06/13  17:00:00,1122.78068302,103.748960822,728.269176778,0.0,220.879908,53.238744,22.2492615796,0.0,4.83426,17.4150015796
 06/13  18:00:00,1096.37136205,92.0823067292,714.052404821,0.0,220.879908,53.238744,22.2787395137,0.0,4.83426,17.4444795137
 06/13  19:00:00,1093.90489548,87.9518827049,715.09028551,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/13  20:00:00,1091.08594731,84.349122338,706.908366875,0.0,220.879908,53.238744,13.4705717511,0.0,4.83426,8.6363117511
 06/13  21:00:00,627.381746954,3.50999923396,501.24970204,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  22:00:00,463.89816351,3.1300471699,338.394640729,0.0,43.513341876,52.539744,13.4547976482,0.0,4.83426,8.62053764821
 06/13  23:00:00,421.887282614,3.24175797329,295.27723831,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  24:00:00,423.648698309,2.69554541262,299.098548271,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  01:00:00,490.527715924,2.75277359965,365.713752689,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  02:00:00,293.755089182,1.37410547908,172.19409533,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  03:00:00,118.469095692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  04:00:00,119.0111416,0.0,0.0,0.0,43.513341876,52.539744,13.4436126185,0.0,4.83426,8.60935261851
 06/14  05:00:00,118.936151776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  06:00:00,768.552340904,75.7348534566,568.333394721,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/14  07:00:00,942.014901374,75.3867884749,576.701929342,0.0,220.879908,53.238744,13.5109523726,0.0,4.83426,8.6766923726
 06/14  08:00:00,1054.34202566,84.7007789647,586.786505703,0.0,220.879908,145.652643033,44.9625821677,0.0,36.25695,8.70563216767
 06/14  09:00:00,1061.85141891,86.6891047688,592.139901019,0.0,220.879908,145.652643033,61.0050592506,0.0,36.25695,24.7481092506
 06/14  10:00:00,1080.10705684,87.7371754723,603.32140766,0.0,220.879908,151.653867033,67.276106932,0.0,48.3426,18.933506932
 06/14  11:00:00,1110.45233871,89.1711646227,631.262691991,0.0,220.879908,151.653867033,65.8537916792,0.0,48.3426,17.5111916792
 06/14  12:00:00,1137.64328377,90.7403553896,657.644915301,0.0,220.879908,151.653867033,65.8762347734,0.0,48.3426,17.5336347734
 06/14  13:00:00,1158.75316963,92.8802369852,682.559758484,0.0,220.879908,145.652643033,50.4813157734,0.0,24.1713,26.3100157734
 06/14  14:00:00,1193.19580731,96.2845687342,713.578734185,0.0,220.879908,145.652643033,41.6470789323,0.0,24.1713,17.4757789323
 06/14  15:00:00,1212.12742554,100.448536579,736.081215744,0.0,220.879908,137.835547516,22.3246503102,0.0,4.83426,17.4903903102
 06/14  16:00:00,1240.5158305,98.1629289456,771.623301388,0.0,220.879908,133.019064,22.2567043989,0.00920823922225,4.83426,17.4132361597
 06/14  17:00:00,1170.08753896,94.8199088879,784.913961693,0.0,220.879908,53.238744,13.5507782737,0.0,4.83426,8.71651827374
 06/14  18:00:00,1166.14352157,94.4533674076,781.50822978,0.0,220.879908,53.238744,22.2770750366,0.0,4.83426,17.4428150366
 06/14  19:00:00,1156.02682992,92.357169419,773.064702912,0.0,220.879908,53.238744,13.4748090129,0.0,4.83426,8.64054901289
 06/14  20:00:00,1143.9033421,87.0396808539,757.924513245,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/14  21:00:00,592.483387218,3.57543485161,466.296703538,0.0,43.513341876,52.539744,13.4689786143,0.0,4.83426,8.63471861428
 06/14  22:00:00,585.966086559,4.30738855585,458.54177696,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  23:00:00,523.453369203,3.82676728784,396.248834772,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  24:00:00,415.4452697,3.07220517126,290.607323258,0.0,43.513341876,52.539744,13.4435980374,0.0,4.83426,8.60933803739
 06/15  01:00:00,302.652497141,1.8792479679,180.133276357,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  02:00:00,218.593188083,1.07554659403,97.873656044,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  03:00:00,345.271966769,1.8979023029,222.65132863,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  04:00:00,172.75980684,0.468199413365,52.7275004087,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  05:00:00,118.933831089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  06:00:00,749.537108103,75.6676274383,549.888778521,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/15  07:00:00,927.919519414,75.1346125642,563.610781937,0.0,220.879908,53.238744,22.1667604638,0.0,4.83426,17.3325004638
 06/15  08:00:00,1060.13669989,84.7835615226,592.657645705,0.0,220.879908,145.652643033,44.9606233582,0.0,36.25695,8.70367335822
 06/15  09:00:00,1095.74162208,87.474055059,625.082565678,0.0,220.879908,145.652643033,53.7288152124,0.0,36.25695,17.4718652124
 06/15  10:00:00,1128.68901875,89.5543053722,649.891048903,0.0,220.879908,151.653867033,65.8251249661,0.0,48.3426,17.4825249661
 06/15  11:00:00,1167.23966807,92.0950683637,685.010673258,0.0,220.879908,151.653867033,65.8537795038,0.0,48.3426,17.5111795038
 06/15  12:00:00,1196.69818597,94.8669864656,712.460544467,0.0,220.879908,151.653867033,74.6309128727,0.0,48.3426,26.2883128727
 06/15  13:00:00,1207.33360075,97.7312395767,726.193472192,0.0,220.879908,145.652643033,41.7161222456,0.0,24.1713,17.5448222456
 06/15  14:00:00,1226.76321152,101.261440436,742.06811947,0.0,220.879908,145.652643033,50.370930513,0.0,24.1713,26.199630513
 06/15  15:00:00,1233.15844147,104.178538369,753.348840273,0.0,220.879908,137.835547516,22.3208797021,0.0,4.83426,17.4866197021
 06/15  16:00:00,1249.61645385,102.981039588,775.833268566,0.0,220.879908,133.019064,13.557322695,0.00898315918774,4.83426,8.71407953579
 06/15  17:00:00,1175.55551651,99.3342004821,785.392925469,0.0,220.879908,53.238744,22.2470656023,0.0,4.83426,17.4128056023
 06/15  18:00:00,1169.69775811,98.6696876497,780.40318332,0.0,220.879908,53.238744,22.2744876063,0.0,4.83426,17.4402276063
 06/15  19:00:00,1162.67469759,95.6414530758,776.278342979,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/15  20:00:00,1154.79503022,89.0100089563,767.099160114,0.0,220.879908,53.238744,13.4700777741,0.0,4.83426,8.63581777409
 06/15  21:00:00,603.555038265,3.88934459059,476.768022897,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  22:00:00,607.884850614,4.46818741423,480.088209722,0.0,43.513341876,52.539744,13.4546039177,0.0,4.83426,8.62034391772
 06/15  23:00:00,563.141099365,3.86489958835,435.752531736,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  24:00:00,457.02434589,3.1159563688,331.998840559,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  01:00:00,426.502909987,2.66081848321,302.391364631,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  02:00:00,408.841558083,2.52489214673,285.009522651,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  03:00:00,332.928428661,1.79546452298,210.526425019,0.0,43.513341876,52.539744,13.4433976948,0.0,4.83426,8.60913769484
 06/16  04:00:00,121.305299626,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  05:00:00,120.841923869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  06:00:00,781.529801446,75.8814627779,581.582590597,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/16  07:00:00,956.567891522,75.4323807386,592.4470159,0.0,220.879908,53.238744,13.5102428109,0.0,4.83426,8.67598281089
 06/16  08:00:00,1083.81289886,85.6654584414,615.877994572,0.0,220.879908,145.652643033,44.9230832555,0.0,36.25695,8.66613325546
 06/16  09:00:00,1114.01443508,88.2224679083,642.768150022,0.0,220.879908,145.652643033,44.9226848593,0.0,36.25695,8.66573485931
 06/16  10:00:00,1156.83699396,90.3769180205,677.182445063,0.0,220.879908,151.653867033,57.0079596142,0.0,48.3426,8.66535961416
 06/16  11:00:00,1199.86855292,92.9895743139,716.705428004,0.0,220.879908,151.653867033,57.0085938145,0.0,48.3426,8.66599381453
 06/16  12:00:00,1230.50190439,96.1351108173,744.951016512,0.0,220.879908,151.653867033,57.0082121192,0.0,48.3426,8.66561211923
 06/16  13:00:00,1236.68883719,99.0376251263,754.219209871,0.0,220.879908,145.652643033,32.8355932214,0.0,24.1713,8.6642932214
 06/16  14:00:00,1252.18894891,102.104157877,766.65594932,0.0,220.879908,145.652643033,32.8371687464,0.0,24.1713,8.66586874641
 06/16  15:00:00,1261.2205953,104.979051932,780.632650264,0.0,220.879908,137.835547516,13.499754367,0.0,4.83426,8.66549436695
 06/16  16:00:00,1274.0553317,103.61683836,799.695776879,0.0,220.879908,133.019064,13.5490790258,0.0,4.83426,8.71481902575
 06/16  17:00:00,1199.81273431,99.9797408572,809.409034216,0.0,220.879908,53.238744,22.243826657,0.0,4.83426,17.409566657
 06/16  18:00:00,1197.33541755,99.3364966394,807.863013366,0.0,220.879908,53.238744,22.2725437849,0.0,4.83426,17.4382837849
 06/16  19:00:00,1191.40039943,96.2596071267,805.647304638,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/16  20:00:00,1174.25309917,90.0200025685,789.694975697,0.0,220.879908,53.238744,13.4698712013,0.0,4.83426,8.6356112013
 06/16  21:00:00,625.260104186,4.06004181963,498.663156946,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  22:00:00,609.813455314,7.84510052668,478.80171457,0.0,43.513341876,52.539744,13.4528820748,0.0,4.83426,8.61862207479
 06/16  23:00:00,519.718638463,5.37089692227,391.173575071,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  24:00:00,428.032879617,3.02564256905,303.362352256,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  01:00:00,396.144318685,2.56909540469,272.397181854,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  02:00:00,391.80309738,2.44757205015,268.277532512,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  03:00:00,118.463856773,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  04:00:00,253.569211552,1.15275191468,132.079503466,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  05:00:00,118.938222258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  06:00:00,112.946453282,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  07:00:00,261.556578983,1.24785005044,157.782460084,0.0,43.513341876,52.539744,13.4402888435,0.0,4.83426,8.60602884353
 06/17  08:00:00,407.195288738,2.63117941731,300.282665177,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  09:00:00,486.968341616,7.58926826769,374.748900742,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  10:00:00,553.676248166,11.4883655232,436.937798138,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  11:00:00,646.125718663,10.7035856044,528.806743638,0.0,43.513341876,52.539744,13.4571446976,0.0,4.83426,8.62288469762
 06/17  12:00:00,715.475975426,12.602323205,596.813375181,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  13:00:00,744.471549244,11.1112196348,627.204190532,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  14:00:00,835.97875677,22.1559185914,707.214830614,0.0,43.513341876,52.539744,13.4539688453,0.0,4.83426,8.61970884531
 06/17  15:00:00,868.995551611,40.106108426,722.510004033,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  16:00:00,891.844406175,41.933989256,743.37710595,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  17:00:00,888.736334466,41.105943422,741.28700776,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  18:00:00,890.052551983,45.0676468246,738.612930329,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  19:00:00,856.169444519,39.5835753493,709.86734446,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  20:00:00,834.582337432,38.8997168682,683.071717021,0.0,43.513341876,52.539744,13.4387106003,0.0,4.83426,8.60445060028
 06/17  21:00:00,769.346925169,33.6880548327,611.802922335,0.0,43.513341876,52.539744,13.5186081612,0.0,4.83426,8.68434816125
 06/17  22:00:00,722.686372901,16.4195823797,582.807663983,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  23:00:00,633.135026877,8.56126707691,500.86149261,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  24:00:00,553.615502806,3.9421980527,427.286203671,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  01:00:00,497.951815917,3.28017963878,372.708219244,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  02:00:00,491.810767617,3.32871579246,366.285291638,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  03:00:00,413.481749779,2.55803757085,289.551484656,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  04:00:00,389.224243432,2.44533442486,264.926420489,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  05:00:00,380.357877403,2.23738947359,256.507131286,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  06:00:00,165.985306921,0.386037310523,52.1332038071,0.0,43.513341876,52.539744,13.4403171692,0.0,4.83426,8.60605716921
 06/18  07:00:00,485.636548371,2.62422481649,378.272379708,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  08:00:00,471.490606542,3.09795966202,363.800271829,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  09:00:00,477.83706385,9.33812342046,364.020627248,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  10:00:00,597.283330406,15.7542995727,476.175783027,0.0,43.513341876,52.539744,13.480526413,0.0,4.83426,8.64626641297
 06/18  11:00:00,558.394859318,13.6233895589,438.941973833,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  12:00:00,691.429661551,13.0306754966,571.929931654,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  13:00:00,668.045547904,10.8649629376,551.241837443,0.0,43.513341876,52.539744,13.4569773313,0.0,4.83426,8.6227173313
 06/18  14:00:00,771.349653389,21.2721020665,643.084805238,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  15:00:00,795.205376333,42.2776841628,646.62908719,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  16:00:00,853.209682292,46.5816505261,699.60362074,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  17:00:00,821.848021143,45.2964489282,670.336032747,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  18:00:00,849.679400626,49.412898639,693.479416623,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  19:00:00,787.944084503,42.0565921675,639.23972563,0.0,43.513341876,52.539744,13.4387040461,0.0,4.83426,8.60444404605
 06/18  20:00:00,801.368323657,39.6965745225,648.482699423,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  21:00:00,743.240726095,33.5623181147,585.683709131,0.0,43.513341876,52.539744,13.5181890772,0.0,4.83426,8.68392907718
 06/18  22:00:00,762.14496347,30.0423446034,607.929605984,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  23:00:00,660.457307156,8.48257943985,527.793341412,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  24:00:00,647.52923249,6.18150180105,517.882767988,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  01:00:00,536.685066355,3.52032573564,410.749338066,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  02:00:00,471.852644697,3.22181105856,346.486933294,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  03:00:00,485.219481593,3.12383374636,360.060949045,0.0,43.513341876,52.539744,13.4434156678,0.0,4.83426,8.60915566775
 06/19  04:00:00,476.928034339,3.03010472906,351.329983743,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  05:00:00,257.978846966,1.1872340569,136.437782963,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  06:00:00,779.108156464,75.9841057986,579.428887225,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/19  07:00:00,943.392947139,76.0349246059,577.924927003,0.0,220.879908,53.238744,13.5081353128,0.0,4.83426,8.67387531278
 06/19  08:00:00,1074.3277866,86.8035432538,604.793360637,0.0,220.879908,145.652643033,44.9218051549,0.0,36.25695,8.66485515492
 06/19  09:00:00,1099.89181777,89.2024223062,627.56468416,0.0,220.879908,145.652643033,44.9216886932,0.0,36.25695,8.66473869321
 06/19  10:00:00,1120.92918162,91.0361095697,640.68327616,0.0,220.879908,151.653867033,57.0068536143,0.0,48.3426,8.66425361429
 06/19  11:00:00,1145.04510911,92.9550161693,662.019951355,0.0,220.879908,151.653867033,57.0073642148,0.0,48.3426,8.66476421483
 06/19  12:00:00,1174.68954431,94.6568258263,690.731523152,0.0,220.879908,151.653867033,57.0068777634,0.0,48.3426,8.66427776338
 06/19  13:00:00,1194.2798417,96.6782100292,714.244575885,0.0,220.879908,145.652643033,32.8360905222,0.0,24.1713,8.66479052216
 06/19  14:00:00,1215.79609552,99.8062142426,732.593575858,0.0,220.879908,145.652643033,32.835603009,0.0,24.1713,8.66430300896
 06/19  15:00:00,1224.31561469,103.087256915,745.627595275,0.0,220.879908,137.835547516,4.85426,0.0,4.83426,0.02
 06/19  16:00:00,1247.87395445,101.142804092,775.99563313,0.0,220.879908,133.019064,22.2400766258,0.0,4.83426,17.4058166258
 06/19  17:00:00,1175.66179458,97.866299137,787.274244421,0.0,220.879908,53.238744,22.2395219349,0.0,4.83426,17.4052619349
 06/19  18:00:00,1173.5338177,97.4766878114,785.782030314,0.0,220.879908,53.238744,13.5603758122,0.0,4.83426,8.72611581223
 06/19  19:00:00,1165.2803451,94.9433455751,779.863419894,0.0,220.879908,53.238744,13.4739242229,0.0,4.83426,8.63966422286
 06/19  20:00:00,1155.58503882,88.8986564507,771.043710566,0.0,220.879908,53.238744,13.4692915862,0.0,4.83426,8.63503158621
 06/19  21:00:00,603.961564185,3.75535054566,477.408944689,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  22:00:00,587.453573394,4.3167228874,459.988217224,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  23:00:00,559.403605463,4.15873273996,431.4675393,0.0,43.513341876,52.539744,13.4495378315,0.0,4.83426,8.61527783153
 06/19  24:00:00,472.5561707,3.61650024907,346.429498193,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  01:00:00,391.380553461,2.71919307094,267.089460216,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  02:00:00,234.463745584,0.988727719168,113.82954194,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  03:00:00,375.783897432,2.29487791166,252.468840803,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  04:00:00,121.322077283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  05:00:00,120.839542861,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  06:00:00,778.106615599,75.8825727192,578.631646311,0.0,43.513341876,53.238744,13.4432677661,0.0,4.83426,8.60900776613
 06/20  07:00:00,947.364115681,75.3607825755,583.896513814,0.0,220.879908,53.238744,13.5079866154,0.0,4.83426,8.67372661543
 06/20  08:00:00,1073.16096466,85.3095851333,606.133033473,0.0,220.879908,145.652643033,44.9206894255,0.0,36.25695,8.66373942555
 06/20  09:00:00,1096.4600716,87.7207454477,626.207591286,0.0,220.879908,145.652643033,36.27695,0.0,36.25695,0.02
 06/20  10:00:00,1130.02209453,89.5982647685,651.728300665,0.0,220.879908,151.653867033,57.0055150544,0.0,48.3426,8.66291505439
 06/20  11:00:00,1169.98235593,91.8011435062,688.636201628,0.0,220.879908,151.653867033,57.0059359644,0.0,48.3426,8.66333596445
 06/20  12:00:00,1197.5535866,94.4052078676,714.279882791,0.0,220.879908,151.653867033,57.0067472618,0.0,48.3426,8.66414726177
 06/20  13:00:00,1211.92540649,97.1431446189,731.581759993,0.0,220.879908,145.652643033,32.8359327785,0.0,24.1713,8.66463277846
 06/20  14:00:00,1228.41611873,100.640721772,744.493560129,0.0,220.879908,145.652643033,32.8354010888,0.0,24.1713,8.66410108876
 06/20  15:00:00,1240.85212883,103.905656807,761.705038687,0.0,220.879908,137.835547516,13.4988443449,0.0,4.83426,8.66458434488
 06/20  16:00:00,1271.28320946,102.33162089,799.343209271,0.0,220.879908,133.019064,22.2384380961,0.0,4.83426,17.4041780961
 06/20  17:00:00,1186.05298645,98.4772766927,798.4999598,0.0,220.879908,53.238744,13.5460096669,0.0,4.83426,8.71174966687
 06/20  18:00:00,1178.34303346,97.6490919123,791.948382287,0.0,220.879908,53.238744,22.2663129243,0.0,4.83426,17.4320529243
 06/20  19:00:00,1163.99841781,94.4875351267,781.181762335,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/20  20:00:00,1135.31436184,87.9062730781,753.6099145,0.0,220.879908,53.238744,13.4692652106,0.0,4.83426,8.63500521063
 06/20  21:00:00,550.134124222,3.5323568658,424.689902078,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  22:00:00,526.543618568,4.00153108442,400.000939817,0.0,43.513341876,52.539744,13.4541336255,0.0,4.83426,8.61987362547
 06/20  23:00:00,481.519103023,3.73458643809,354.608676291,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  24:00:00,421.513282813,2.92037522487,297.043221367,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  01:00:00,460.101906237,3.10694450169,335.182194389,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  02:00:00,283.902486691,1.5854707973,161.976156656,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  03:00:00,257.407096577,1.45888528022,135.953721277,0.0,43.513341876,52.539744,13.4432960657,0.0,4.83426,8.60903606567
 06/21  04:00:00,118.988892744,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  05:00:00,118.888291537,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  06:00:00,747.761228561,75.3952745106,551.537535314,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/21  07:00:00,926.932277562,74.8834837668,565.086856596,0.0,220.879908,53.238744,13.5081407497,0.0,4.83426,8.67388074975
 06/21  08:00:00,1066.56843905,84.3264955607,602.296486034,0.0,220.879908,145.652643033,44.9211008695,0.0,36.25695,8.6641508695
 06/21  09:00:00,1101.46177184,87.0065705995,634.161752544,0.0,220.879908,145.652643033,44.9205343345,0.0,36.25695,8.66358433454
 06/21  10:00:00,1143.84802267,89.1413375251,667.949655183,0.0,220.879908,151.653867033,57.0066168605,0.0,48.3426,8.66401686053
 06/21  11:00:00,1184.27417986,91.5295329487,704.625797824,0.0,220.879908,151.653867033,57.0060642814,0.0,48.3426,8.66346428139
 06/21  12:00:00,1200.45754706,94.2022443501,718.879653994,0.0,220.879908,151.653867033,57.0064926011,0.0,48.3426,8.66389260107
 06/21  13:00:00,1201.2784967,97.7534718678,721.986009096,0.0,220.879908,145.652643033,29.6402596541,0.0129106480044,24.1713,5.45604900612
 06/21  14:00:00,1205.14138722,100.732916846,722.942875015,0.0,220.879908,145.652643033,27.3972894451,0.0,24.1713,3.22598944509
 06/21  15:00:00,1216.77293593,103.216912537,739.891760634,0.0,220.879908,137.835547516,13.5131482115,0.0151184126251,4.83426,8.66376979886
 06/21  16:00:00,1250.57965781,100.875100453,780.968090558,0.0,220.879908,133.019064,22.2366132717,0.0,4.83426,17.4023532717
 06/21  17:00:00,1169.93638802,96.889400839,784.281965769,0.0,220.879908,53.238744,13.5460638205,0.0,4.83426,8.7118038205
 06/21  18:00:00,1168.17949822,96.1729797493,783.395893394,0.0,220.879908,53.238744,22.2657174445,0.0,4.83426,17.4314574445
 06/21  19:00:00,1150.87671709,92.5937221937,769.475055739,0.0,220.879908,53.238744,13.4735509454,0.0,4.83426,8.63929094541
 06/21  20:00:00,1129.91007548,86.9720073775,748.87763093,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/21  21:00:00,572.550147145,3.63954484052,446.472604598,0.0,43.513341876,52.539744,13.4693745027,0.0,4.83426,8.63511450266
 06/21  22:00:00,495.722059139,3.62804892117,369.989406707,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  23:00:00,466.569323688,3.50875330846,340.234599202,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  24:00:00,410.781002694,2.96221149973,286.416396925,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  01:00:00,196.390466575,0.770052107768,76.3457837767,0.0,43.513341876,52.539744,13.4433199053,0.0,4.83426,8.60905990532
 06/22  02:00:00,155.694617885,0.383338686188,36.4850393298,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  03:00:00,118.38325747,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  04:00:00,118.890804453,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  05:00:00,118.804449285,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  06:00:00,731.655780969,74.8997223136,536.798134726,0.0,43.513341876,53.238744,4.86493749131,0.0106774913101,4.83426,0.02
 06/22  07:00:00,901.952771334,74.2497692352,541.462050117,0.0,220.879908,53.238744,13.5076604755,0.0,4.83426,8.67340047547
 06/22  08:00:00,1026.7412132,82.4121477511,563.731107355,0.0,220.879908,145.652643033,44.9201555733,0.0,36.25695,8.66320557333
 06/22  09:00:00,1069.39356487,85.0950064799,603.786645958,0.0,220.879908,145.652643033,44.9203458106,0.0,36.25695,8.66339581057
 06/22  10:00:00,1114.04488981,87.3476493601,639.779606247,0.0,220.879908,151.653867033,57.0063987939,0.0,48.3426,8.66379879388
 06/22  11:00:00,1165.61378806,89.8397656561,688.038125208,0.0,220.879908,151.653867033,57.0058073797,0.0,48.3426,8.66320737972
 06/22  12:00:00,1197.56532374,92.6567537302,718.049473832,0.0,220.879908,151.653867033,57.0062028293,0.0,48.3426,8.66360282935
 06/22  13:00:00,1202.53780836,95.1872375999,726.251214998,0.0,220.879908,145.652643033,32.8503274732,0.0160045537263,24.1713,8.66302291946
 06/22  14:00:00,1199.04541006,97.7439388988,720.074721609,0.0,220.879908,145.652643033,32.8347091819,0.0,24.1713,8.66340918187
 06/22  15:00:00,1212.14432859,101.247787685,737.388767093,0.0,220.879908,137.835547516,13.5127949576,0.0147213867943,4.83426,8.66381357085
 06/22  16:00:00,1250.32635286,98.5338994061,783.592370466,0.0,220.879908,133.019064,13.5452996631,0.0,4.83426,8.7110396631
 06/22  17:00:00,1167.30704074,94.1113333211,785.433841136,0.0,220.879908,53.238744,22.2345465758,0.0,4.83426,17.4002865758
 06/22  18:00:00,1166.33329626,93.9741827244,784.690213883,0.0,220.879908,53.238744,22.2625847832,0.0,4.83426,17.4283247832
 06/22  19:00:00,1144.41276658,91.7425622821,764.47079201,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/22  20:00:00,1127.44221032,86.4086433503,747.299679687,0.0,220.879908,53.238744,13.4672870461,0.0,4.83426,8.63302704612
 06/22  21:00:00,563.505648259,3.57765166328,437.567615699,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  22:00:00,501.21397384,3.6706156228,375.419738707,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  23:00:00,452.322063466,3.27959183048,326.415863183,0.0,43.513341876,52.539744,13.4493926605,0.0,4.83426,8.61513266052
 06/22  24:00:00,385.325253274,2.67252206953,261.518685917,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  01:00:00,305.534953672,1.93717590579,183.252488637,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  02:00:00,235.25750408,1.15275597185,114.460055222,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  03:00:00,118.416935395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  04:00:00,121.133539948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  05:00:00,120.668010493,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  06:00:00,740.518865558,75.1989019624,543.547380647,0.0,43.513341876,53.238744,13.4432677867,0.0,4.83426,8.60900778668
 06/23  07:00:00,905.08446066,74.4558258488,543.632745611,0.0,220.879908,53.238744,13.5068982634,0.0,4.83426,8.67263826345
 06/23  08:00:00,1038.81719233,83.0802051718,574.888178495,0.0,220.879908,145.652643033,44.9196697807,0.0,36.25695,8.66271978066
 06/23  09:00:00,1073.3604636,85.6359549933,606.710261825,0.0,220.879908,145.652643033,36.27695,0.0,36.25695,0.02
 06/23  10:00:00,1111.0530433,87.7015587922,635.883965752,0.0,220.879908,151.653867033,57.0062673897,0.0,48.3426,8.66366738974
 06/23  11:00:00,1157.53198229,90.0462164767,679.125972722,0.0,220.879908,151.653867033,57.0060276244,0.0,48.3426,8.66342762438
 06/23  12:00:00,1191.91407471,92.7215693282,712.01094208,0.0,220.879908,151.653867033,57.0054103757,0.0,48.3426,8.66281037574
 06/23  13:00:00,1203.13012425,95.1685152798,726.951533123,0.0,220.879908,145.652643033,32.8506628969,0.0161951172801,24.1713,8.66316777964
 06/23  14:00:00,1221.29143285,98.499097514,741.563613823,0.0,220.879908,145.652643033,32.8348354829,0.0,24.1713,8.6635354829
 06/23  15:00:00,1237.52836791,102.275924051,761.697965704,0.0,220.879908,137.835547516,13.5121365291,0.014967153473,4.83426,8.66290937558
 06/23  16:00:00,1265.14811508,99.2724436373,797.452741972,0.0,220.879908,133.019064,13.5443608691,0.0,4.83426,8.71010086907
 06/23  17:00:00,1171.24645254,94.4837607507,788.568935914,0.0,220.879908,53.238744,22.2352069681,0.0,4.83426,17.4009469681
 06/23  18:00:00,1167.51314117,94.3285811665,785.071382172,0.0,220.879908,53.238744,22.2617902295,0.0,4.83426,17.4275302295
 06/23  19:00:00,1155.8786847,92.2167495038,775.75884601,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/23  20:00:00,1139.28502443,86.5730428101,759.373193726,0.0,220.879908,53.238744,13.4686447991,0.0,4.83426,8.63438479907
 06/23  21:00:00,542.907923491,3.3476602128,417.81993421,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  22:00:00,518.89327522,3.8971871979,392.587193458,0.0,43.513341876,52.539744,13.4538738221,0.0,4.83426,8.61961382209
 06/23  23:00:00,445.463444027,3.28205607115,319.491170652,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  24:00:00,366.670428688,2.5384173347,243.077962369,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  01:00:00,358.941493987,2.49719714198,235.487298986,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  02:00:00,241.850078104,1.15318721765,120.983977702,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  03:00:00,118.416445092,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  04:00:00,118.933790474,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  05:00:00,118.861842887,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  06:00:00,112.850648608,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  07:00:00,100.750732923,0.0,0.0,0.0,43.513341876,52.539744,13.4401380313,0.0,4.83426,8.60587803131
 06/24  08:00:00,354.75597555,1.63402983526,249.792946212,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  09:00:00,421.372048464,3.97860913131,313.207625912,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  10:00:00,516.939152425,11.3888009755,400.627465321,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  11:00:00,485.87524516,9.92972027687,370.413393064,0.0,43.513341876,52.539744,13.4546063878,0.0,4.83426,8.62034638778
 06/24  12:00:00,602.729162789,12.7350418124,484.015386584,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  13:00:00,549.636433324,10.2925833425,434.326677874,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  14:00:00,695.343153155,13.4971139783,575.123940169,0.0,43.513341876,52.539744,13.4532571057,0.0,4.83426,8.6189971057
 06/24  15:00:00,650.662647808,18.8000217752,526.128320561,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  16:00:00,765.642026449,38.9355244337,619.807960545,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  17:00:00,700.928339722,39.2704525057,555.964695076,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  18:00:00,769.8195703,41.2521893138,621.806251917,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  19:00:00,680.569710172,37.6409956348,536.718098202,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  20:00:00,706.22946916,19.8104458337,573.305561495,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  21:00:00,630.405683892,32.3161204616,474.636378212,0.0,43.513341876,52.539744,22.1759089136,0.0,4.83426,17.3416489136
 06/24  22:00:00,624.15965602,5.09962879439,495.441382904,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  23:00:00,449.626412107,3.31996800167,323.786456424,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  24:00:00,489.946865199,3.54086284105,364.286425914,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  01:00:00,474.328403974,3.23585878795,349.218342143,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  02:00:00,430.180036814,2.7860520213,305.905910434,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  03:00:00,358.29432204,1.9058703481,235.5711964,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  04:00:00,165.150304192,0.383338686188,45.3608394659,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  05:00:00,118.89088392,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  06:00:00,112.890308196,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  07:00:00,408.093683063,2.08913308228,302.327322524,0.0,43.513341876,52.539744,13.4402048484,0.0,4.83426,8.60594484844
 06/25  08:00:00,386.919980959,2.38245782788,280.781943966,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  09:00:00,454.270197268,9.05440751172,340.32200166,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  10:00:00,519.755453813,11.7088221964,403.120065004,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  11:00:00,554.538096123,11.0551287101,436.727137332,0.0,43.513341876,52.539744,13.4562055583,0.0,4.83426,8.62194555825
