Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/25  12:00:00,543.075174058,12.387390108,425.13575338,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  13:00:00,620.042248135,11.0115792107,503.177903205,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  14:00:00,659.640916541,13.0766527527,540.299826443,0.0,43.513341876,52.539744,13.4531893359,0.0,4.83426,8.61892933594
 06/25  15:00:00,727.94866383,28.0465183322,593.400970853,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  16:00:00,721.989540824,38.3517246618,577.416541484,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  17:00:00,760.248344551,41.6749638153,612.193560067,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  18:00:00,724.325692869,36.5059266265,581.762027626,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  19:00:00,760.502862637,41.9697869269,611.555963384,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  20:00:00,663.136260031,20.0916588784,530.566166355,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  21:00:00,701.42017875,31.6048944933,545.54732103,0.0,43.513341876,52.539744,22.1747613088,0.0,4.83426,17.3405013088
 06/25  22:00:00,632.254722567,14.6815458008,494.03816295,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  23:00:00,561.821329019,4.18019126016,433.88037768,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  24:00:00,530.131605235,4.00333981165,403.309726622,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  01:00:00,492.3709664,3.41718091905,366.761457957,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  02:00:00,434.302100619,2.57901861861,310.040406654,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  03:00:00,281.921075868,1.39252525,160.488866495,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  04:00:00,420.805789097,2.32269558815,295.873234093,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  05:00:00,118.887059083,0.0,0.0,0.0,43.513341876,52.539744,13.4430447723,0.0,4.83426,8.60878477228
 06/26  06:00:00,744.53560843,75.8050274395,544.358539716,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/26  07:00:00,908.748348079,75.2829487586,542.998198874,0.0,220.879908,53.238744,13.5052187961,0.0,4.83426,8.67095879614
 06/26  08:00:00,1030.44178171,84.721741703,563.867061352,0.0,220.879908,145.652643033,44.9191188045,0.0,36.25695,8.66216880449
 06/26  09:00:00,1053.59493011,86.7280503502,584.383562026,0.0,220.879908,145.652643033,36.27695,0.0,36.25695,0.02
 06/26  10:00:00,1102.22710615,89.1413678394,624.500234628,0.0,220.879908,151.653867033,57.005132306,0.0,48.3426,8.66253230601
 06/26  11:00:00,1155.4987161,91.4135914655,674.533947008,0.0,220.879908,151.653867033,57.0043167191,0.0,48.3426,8.66171671908
 06/26  12:00:00,1170.49498139,93.8748893712,687.916948784,0.0,220.879908,151.653867033,57.0045658051,0.0,48.3426,8.66196580507
 06/26  13:00:00,1185.86551323,96.257211229,706.789210783,0.0,220.879908,145.652643033,32.8434722276,0.00994664835191,24.1713,8.66222557927
 06/26  14:00:00,1204.99336453,99.4163879659,722.726745921,0.0,220.879908,145.652643033,32.8337859778,0.0,24.1713,8.66248597782
 06/26  15:00:00,1220.30103309,102.682611828,742.372270045,0.0,220.879908,137.835547516,13.4960387865,0.0,4.83426,8.66177878653
 06/26  16:00:00,1254.53322749,100.481044917,783.962845749,0.0,220.879908,133.019064,13.5423464204,0.0,4.83426,8.70808642036
 06/26  17:00:00,1177.07435677,96.9264084251,790.360507515,0.0,220.879908,53.238744,22.2317640754,0.0,4.83426,17.3975040754
 06/26  18:00:00,1173.56455533,96.3765488776,787.658479883,0.0,220.879908,53.238744,22.2585038301,0.0,4.83426,17.4242438301
 06/26  19:00:00,1164.77875041,94.5579214083,780.361872665,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/26  20:00:00,1151.28155187,88.9201280675,766.982233698,0.0,220.879908,53.238744,13.4685451093,0.0,4.83426,8.63428510926
 06/26  21:00:00,615.558760501,3.98230901525,488.592993234,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  22:00:00,603.923435185,4.46451515497,476.257707735,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  23:00:00,545.887155457,3.64424624795,419.029654784,0.0,43.513341876,52.539744,13.44914878,0.0,4.83426,8.61488877998
 06/26  24:00:00,464.63511859,3.15484834245,339.548075391,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  01:00:00,389.497863477,2.59837165349,265.602148594,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  02:00:00,407.268204088,2.85389028676,282.776618806,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  03:00:00,142.031557413,0.224008494478,23.1139826001,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  04:00:00,121.256132799,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  05:00:00,120.793109855,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  06:00:00,769.950753693,75.7628052072,570.20331367,0.0,43.513341876,53.238744,13.4430834725,0.0,4.83426,8.60882347247
 06/27  07:00:00,937.219637584,75.2184873667,573.562793894,0.0,220.879908,53.238744,13.505529564,0.0,4.83426,8.67126956399
 06/27  08:00:00,1055.47916383,84.9340413907,588.948604862,0.0,220.879908,145.652643033,44.9183856526,0.0,36.25695,8.66143565256
 06/27  09:00:00,1082.23217304,87.197902219,612.714516556,0.0,220.879908,145.652643033,36.27695,0.0,36.25695,0.02
 06/27  10:00:00,1121.70007703,89.0416485508,643.943853284,0.0,220.879908,151.653867033,57.0048356997,0.0,48.3426,8.66223569971
 06/27  11:00:00,1166.256365,91.2183912153,685.277118805,0.0,220.879908,151.653867033,57.0044688442,0.0,48.3426,8.66186884416
 06/27  12:00:00,1202.28771524,93.8602509607,719.632248272,0.0,220.879908,151.653867033,57.0046979869,0.0,48.3426,8.66209798686
 06/27  13:00:00,1212.53842678,96.6228324272,733.652692183,0.0,220.879908,145.652643033,32.8322367372,0.0,24.1713,8.66093673717
 06/27  14:00:00,1228.35801762,100.02345534,746.105867026,0.0,220.879908,145.652643033,32.8328829747,0.0,24.1713,8.66158297468
 06/27  15:00:00,1240.88609889,103.321701438,763.005212863,0.0,220.879908,137.835547516,13.4960679849,0.0,4.83426,8.66180798487
 06/27  16:00:00,1268.09048132,101.436551407,797.044979232,0.0,220.879908,133.019064,13.5427883754,0.0,4.83426,8.70852837539
 06/27  17:00:00,1185.47414302,97.6398513695,798.723199242,0.0,220.879908,53.238744,22.2289938109,0.0,4.83426,17.3947338109
 06/27  18:00:00,1185.17442397,96.8974257365,799.75985265,0.0,220.879908,53.238744,13.5554454375,0.0,4.83426,8.72118543749
 06/27  19:00:00,1175.96777104,94.4325381245,793.671551083,0.0,220.879908,53.238744,13.4728810408,0.0,4.83426,8.63862104077
 06/27  20:00:00,1152.40957219,88.1998484783,770.747166959,0.0,220.879908,53.238744,13.4681868627,0.0,4.83426,8.63392686269
 06/27  21:00:00,585.007339926,3.76394852882,459.105968963,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  22:00:00,573.491284621,4.31801023249,446.250263669,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  23:00:00,534.880152758,4.08079561168,407.272293281,0.0,43.513341876,52.539744,13.4490754244,0.0,4.83426,8.6148154244
 06/27  24:00:00,468.323845873,3.56845551522,342.538732817,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  01:00:00,358.29053082,2.39885389199,234.801696797,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  02:00:00,236.213319678,1.07888397991,115.493166489,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  03:00:00,201.205406714,0.766677372376,81.1485551277,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  04:00:00,119.012299812,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  05:00:00,118.925383839,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  06:00:00,761.274867746,75.6944240525,559.032434771,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/28  07:00:00,921.359310908,74.9984884344,556.989481622,0.0,220.879908,53.238744,13.5054586889,0.0,4.83426,8.67119868892
 06/28  08:00:00,1040.99677838,84.1193426069,575.122958786,0.0,220.879908,145.652643033,44.9190816689,0.0,36.25695,8.6621316689
 06/28  09:00:00,1075.75854906,86.7447035598,606.946403578,0.0,220.879908,145.652643033,44.9181459624,0.0,36.25695,8.66119596238
 06/28  10:00:00,1117.57295704,88.9718586025,640.08612048,0.0,220.879908,151.653867033,57.0039877892,0.0,48.3426,8.66138778918
 06/28  11:00:00,1158.72118393,91.4507596029,677.887985137,0.0,220.879908,151.653867033,57.0041817052,0.0,48.3426,8.66158170522
 06/28  12:00:00,1193.3648902,94.1998960563,710.975527502,0.0,220.879908,151.653867033,57.0043771693,0.0,48.3426,8.66177716933
 06/28  13:00:00,1207.10650351,97.0947747413,727.693697681,0.0,220.879908,145.652643033,32.8332728836,0.0,24.1713,8.66197288362
 06/28  14:00:00,1225.79971072,100.317160686,743.096447954,0.0,220.879908,145.652643033,32.832507294,0.0,24.1713,8.66120729402
 06/28  15:00:00,1235.18917239,103.066833542,757.717681807,0.0,220.879908,137.835547516,13.5110787356,0.0154215294584,4.83426,8.66139720615
 06/28  16:00:00,1266.88639903,100.27799523,797.330758312,0.0,220.879908,133.019064,13.5411528744,0.0,4.83426,8.70689287442
 06/28  17:00:00,1190.79309149,96.2602511364,805.76293492,0.0,220.879908,53.238744,22.2282858756,0.0,4.83426,17.3940258756
 06/28  18:00:00,1192.02055727,95.7756678804,807.777029971,0.0,220.879908,53.238744,13.5555464836,0.0,4.83426,8.72128648357
 06/28  19:00:00,1175.19911458,93.5385746378,792.614205216,0.0,220.879908,53.238744,13.4726995362,0.0,4.83426,8.63843953616
 06/28  20:00:00,1154.43345187,88.104585875,771.753070096,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/28  21:00:00,586.413524888,3.58220995672,460.348719155,0.0,43.513341876,52.539744,13.4683244913,0.0,4.83426,8.6340644913
 06/28  22:00:00,580.560570603,4.31287010621,453.289085985,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  23:00:00,542.369112646,4.12477952732,414.672790138,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  24:00:00,470.870672407,3.56690440139,345.09443092,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  01:00:00,364.509248824,2.49169737033,240.84618066,0.0,43.513341876,52.539744,13.4430989133,0.0,4.83426,8.60883891332
 06/29  02:00:00,216.662426773,0.896014014353,96.3095087967,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  03:00:00,360.966494725,2.0616791848,238.03236207,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  04:00:00,168.448750909,0.463649700478,48.4539785492,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  05:00:00,118.946447474,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  06:00:00,773.802173704,75.6866425401,572.298449619,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/29  07:00:00,940.373314104,75.1355640022,577.183128285,0.0,220.879908,53.238744,13.5048421558,0.0,4.83426,8.6705821558
 06/29  08:00:00,1061.53006171,84.6240505225,595.499200348,0.0,220.879908,145.652643033,44.918731658,0.0,36.25695,8.66178165803
 06/29  09:00:00,1096.63558819,87.345114409,626.777633026,0.0,220.879908,145.652643033,44.9184208702,0.0,36.25695,8.66147087023
 06/29  10:00:00,1134.18606811,89.4047405397,655.792433976,0.0,220.879908,151.653867033,57.0042372673,0.0,48.3426,8.66163726728
 06/29  11:00:00,1174.18846171,91.7995323881,692.506613777,0.0,220.879908,151.653867033,57.0034501688,0.0,48.3426,8.66085016881
 06/29  12:00:00,1211.088738,94.7800198594,727.419876047,0.0,220.879908,151.653867033,57.0036071189,0.0,48.3426,8.66100711885
 06/29  13:00:00,1214.57694196,97.5959417347,734.155141683,0.0,220.879908,145.652643033,32.8324702895,0.0,24.1713,8.6611702895
 06/29  14:00:00,1235.8898921,100.995157987,752.021217828,0.0,220.879908,145.652643033,24.1913,0.0,24.1713,0.02
 06/29  15:00:00,1250.64504963,103.890158711,772.08876856,0.0,220.879908,137.835547516,13.4960593042,0.0,4.83426,8.66179930419
 06/29  16:00:00,1275.10281504,101.853130235,803.630057342,0.0,220.879908,133.019064,22.2285382392,0.0,4.83426,17.3942782392
 06/29  17:00:00,1192.18725341,98.0961683843,804.33360817,0.0,220.879908,53.238744,13.5407503614,0.0,4.83426,8.70649036137
 06/29  18:00:00,1190.35738591,97.4808421644,803.46546563,0.0,220.879908,53.238744,22.2551950031,0.0,4.83426,17.4209350031
 06/29  19:00:00,1184.03362279,95.37098601,799.099715625,0.0,220.879908,53.238744,13.4726323307,0.0,4.83426,8.63837233065
 06/29  20:00:00,1170.56327736,89.5367715005,785.832829059,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/29  21:00:00,625.722488261,3.97546243317,498.797821183,0.0,43.513341876,52.539744,13.4681729411,0.0,4.83426,8.63391294108
 06/29  22:00:00,616.068315463,4.5435331382,488.266024701,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  23:00:00,544.360428262,3.87781198335,417.030112762,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  24:00:00,447.917379795,3.09335396945,323.017269199,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  01:00:00,429.190837644,3.18416201087,304.046028366,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  02:00:00,405.251386556,2.69554541262,281.099765809,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  03:00:00,398.287310393,2.33661384637,274.788586025,0.0,43.513341876,52.539744,13.4430428747,0.0,4.83426,8.60878287473
 06/30  04:00:00,338.453250455,1.82210377011,213.110654103,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  05:00:00,120.900372924,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  06:00:00,798.966262196,75.9884926149,595.748855146,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/30  07:00:00,960.383400243,75.5528516765,595.87309321,0.0,220.879908,53.238744,13.5038682084,0.0,4.83426,8.66960820837
 06/30  08:00:00,1083.9887575,85.9448432408,615.62605997,0.0,220.879908,145.652643033,44.9180812845,0.0,36.25695,8.66113128447
 06/30  09:00:00,1114.94064365,88.3761616194,643.535776757,0.0,220.879908,145.652643033,44.9182102812,0.0,36.25695,8.6612602812
 06/30  10:00:00,1151.93833251,90.4478926556,672.236546748,0.0,220.879908,151.653867033,57.0039943485,0.0,48.3426,8.66139434848
 06/30  11:00:00,1198.14663043,93.1473536469,714.827958732,0.0,220.879908,151.653867033,57.0031820421,0.0,48.3426,8.66058204215
 06/30  12:00:00,1230.41757813,96.3359078549,744.664636613,0.0,220.879908,151.653867033,48.3626,0.0,48.3426,0.02
 06/30  13:00:00,1237.15829189,99.3607580232,754.365208341,0.0,220.879908,145.652643033,32.8327864326,0.0,24.1713,8.66148643264
 06/30  14:00:00,1256.69361195,102.552939679,770.712756689,0.0,220.879908,145.652643033,32.8321422792,0.0,24.1713,8.66084227918
 06/30  15:00:00,1266.13681425,105.566235533,784.964099674,0.0,220.879908,137.835547516,13.4952401482,0.0,4.83426,8.6609801482
 06/30  16:00:00,1279.02046588,105.212054093,803.050095743,0.0,220.879908,133.019064,22.2254285645,0.0,4.83426,17.3911685645
 06/30  17:00:00,1207.07853165,101.91914249,814.361001569,0.0,220.879908,53.238744,13.5398557756,0.0,4.83426,8.70559577556
 06/30  18:00:00,1206.2139625,101.96448307,813.574439139,0.0,220.879908,53.238744,22.253534036,0.0,4.83426,17.419274036
 06/30  19:00:00,1196.83258286,99.1246628268,807.337379701,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/30  20:00:00,1183.7838617,92.7838686764,795.070211053,0.0,220.879908,53.238744,13.4681029926,0.0,4.83426,8.63384299264
 06/30  21:00:00,682.730007449,8.25736510898,551.168296581,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  22:00:00,673.23571224,24.8562855643,524.885491214,0.0,43.513341876,52.539744,13.4532962946,0.0,4.83426,8.61903629465
 06/30  23:00:00,603.598912751,8.32981734546,471.461361221,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  24:00:00,600.620274928,4.26371358276,473.084549316,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 07/01  01:00:00,517.206589702,3.33766916421,404.825134139,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  02:00:00,432.932229726,2.56103114241,322.089375045,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  03:00:00,313.461728956,1.61658653392,204.663569343,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  04:00:00,211.707324263,0.840455100918,104.102261279,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  05:00:00,105.64654534,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  06:00:00,102.630598874,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  07:00:00,138.903084581,0.386114207259,50.455973905,0.0,43.513341876,39.243024,13.438531179,0.0,4.83426,8.60427117902
 07/01  08:00:00,506.462111602,3.05434151678,411.487730583,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  09:00:00,380.73568945,7.14727604359,282.672105847,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  10:00:00,425.514997846,10.5790696238,323.862738343,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  11:00:00,503.256543788,10.4781364822,399.589143954,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  12:00:00,544.738921166,12.4262440376,439.652542768,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  13:00:00,541.043959816,10.2887153269,438.709546626,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  14:00:00,668.504730035,13.0887935945,562.090082856,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  15:00:00,652.515517252,11.42943605,547.858802697,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  16:00:00,739.83594399,35.6196334116,610.749288788,0.0,43.513341876,39.243024,13.4397754063,0.0,4.83426,8.60551540631
 07/01  17:00:00,701.487085308,35.0530220415,573.221796968,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  18:00:00,743.289057622,37.476441604,612.534443234,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  19:00:00,694.223500284,37.4380543806,563.188884205,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  20:00:00,681.797675631,19.1256774197,563.070436038,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  21:00:00,636.276421313,15.8316893176,509.534256246,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  22:00:00,611.709998845,6.34419490272,495.00169678,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  23:00:00,453.07760692,3.15431267183,340.412568392,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  24:00:00,519.650509749,3.95999712269,405.979195627,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  01:00:00,434.472388256,2.87771972882,323.087576652,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  02:00:00,357.882569362,2.03290802389,248.277682018,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  03:00:00,423.026018333,2.52062852462,312.273289261,0.0,43.513341876,39.243024,13.4400606531,0.0,4.83426,8.60580065307
 07/02  04:00:00,105.716252085,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  05:00:00,249.232143931,1.15112496361,140.986085707,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  06:00:00,102.625781372,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  07:00:00,87.5060943963,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  08:00:00,397.791705745,2.81077825667,303.462484616,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  09:00:00,327.643651811,2.12772035821,235.092445461,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  10:00:00,432.950018153,2.79483563507,338.938758046,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  11:00:00,561.705669868,10.7564271353,458.207143475,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  12:00:00,627.130593612,10.5715679417,524.167888004,0.0,43.513341876,39.243024,13.4430069259,0.0,4.83426,8.60874692592
 07/02  13:00:00,595.284196596,11.3045961828,491.895956813,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  14:00:00,713.654512354,11.4040747791,609.002872117,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  15:00:00,726.74035469,12.8816860208,620.840543471,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  16:00:00,780.341241875,20.0565608345,666.627622261,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  17:00:00,796.196968371,33.3697533769,669.92398199,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  18:00:00,804.524379559,36.0415634287,674.948164484,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  19:00:00,750.856884427,21.0724867282,636.294572733,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  20:00:00,750.059297731,20.8451178629,629.283524773,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  21:00:00,695.806946393,11.7138839658,573.224952915,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  22:00:00,686.874843868,9.68728349998,566.628779789,0.0,43.513341876,39.243024,13.4383023205,0.0,4.83426,8.60404232047
 07/02  23:00:00,516.226076729,3.26186172066,403.168198732,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  24:00:00,545.214500669,3.4273383248,432.490635826,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  01:00:00,481.608457018,2.96089955325,369.806471615,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  02:00:00,434.576058358,2.60714956098,323.46212149,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  03:00:00,410.021937345,2.48059987093,299.166029985,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  04:00:00,209.215816781,0.768598522496,101.708082212,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  05:00:00,154.523174944,0.383338686188,48.0000408377,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  06:00:00,696.629405585,73.4588579576,508.628485689,0.0,43.513341876,39.942024,13.4508061174,0.00785087664165,4.83426,8.60869524075
 07/03  07:00:00,767.959174682,73.5890786928,595.458055879,0.0,43.513341876,39.942024,4.8650716037,0.0108116037013,4.83426,0.02
 07/03  08:00:00,910.521326921,75.0028971967,612.351651199,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/03  09:00:00,930.795431122,75.4682668869,631.999370464,0.0,122.71106,84.617158233,32.7961864648,0.0,24.1713,8.62488646484
 07/03  10:00:00,976.636534704,76.5110180444,672.38033555,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/03  11:00:00,1003.76350196,77.7064151132,697.350047788,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/03  12:00:00,1027.39392907,78.9019911158,720.460631178,0.0,122.71106,88.818015033,44.8816157234,0.0,36.25695,8.62466572336
 07/03  13:00:00,1037.812873,80.2662593385,733.663930163,0.0,122.71106,84.617158233,24.2082492449,0.0169492448806,24.1713,0.02
 07/03  14:00:00,1054.78111676,82.5298286023,748.332888362,0.0,122.71106,84.617158233,32.796152482,0.0,24.1713,8.62485248198
 07/03  15:00:00,1050.74191772,84.0481621667,749.383702806,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/03  16:00:00,1059.03223376,85.3676154334,761.193949241,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/03  17:00:00,1038.51091337,84.3524571933,775.058273341,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/03  18:00:00,996.130993644,73.4588579576,743.629876027,0.0,122.71106,39.942024,13.4633635167,0.0,4.83426,8.62910351675
 07/03  19:00:00,1002.9234973,73.4588579576,749.944860726,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/03  20:00:00,900.350999829,73.4588579576,721.210658431,0.0,43.513341876,39.942024,13.4673548207,0.0,4.83426,8.63309482071
 07/03  21:00:00,425.681264921,3.22693712563,313.078701415,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  22:00:00,533.486328428,4.30333433221,418.887119859,0.0,43.513341876,39.243024,13.4531429578,0.0,4.83426,8.61888295777
 07/03  23:00:00,467.274073711,3.57803215004,353.57698027,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  24:00:00,433.852817342,2.84818754524,322.514650052,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  01:00:00,198.45060952,0.766677372376,91.5812192544,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  02:00:00,445.481185527,3.22891478801,333.252664107,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  03:00:00,105.184548324,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  04:00:00,105.738072988,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  05:00:00,105.674095996,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  06:00:00,102.644127704,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  07:00:00,87.5260355278,0.0,0.0,0.0,43.513341876,39.243024,13.440053553,0.0,4.83426,8.60579355297
 07/04  08:00:00,248.780925859,1.15457667227,158.476803074,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  09:00:00,431.700080269,2.37279850973,337.970716898,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  10:00:00,486.17293921,2.86567222647,391.742054986,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  11:00:00,550.182339534,8.73186210251,448.422846401,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  12:00:00,461.949715705,10.8257939363,359.848695719,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  13:00:00,555.347340639,10.1960911616,452.343146308,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  14:00:00,507.364974244,12.2008287902,402.895809218,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  15:00:00,656.240984985,11.9938107509,550.444026765,0.0,43.513341876,39.243024,13.4400436584,0.0,4.83426,8.60578365837
 07/04  16:00:00,576.411467321,24.6539136649,459.165400581,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  17:00:00,697.877021806,33.7584656826,570.423402658,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  18:00:00,593.213686974,35.5998829836,465.206882941,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  19:00:00,694.475288848,35.9878480247,564.287679737,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  20:00:00,557.721497207,20.9879570943,437.958281416,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  21:00:00,646.530502838,13.1621893151,521.966488368,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  22:00:00,490.832227827,3.9442960505,377.430289098,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  23:00:00,450.529630947,3.59588387565,336.978087795,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  24:00:00,430.082907489,3.42186409785,317.701577711,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  01:00:00,375.713585948,2.53734722812,265.184462487,0.0,43.513341876,39.243024,13.4429469385,0.0,4.83426,8.60868693853
 07/05  02:00:00,380.853898795,2.46127190655,270.514538201,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  03:00:00,195.319286557,0.766677372376,88.5419906706,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  04:00:00,105.662926022,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  05:00:00,105.590772737,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  06:00:00,704.403949415,73.4588579576,516.401379479,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/05  07:00:00,731.461046821,73.5627576039,559.979923885,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/05  08:00:00,905.035260357,75.1153272017,607.466197074,0.0,122.71106,84.617158233,32.8138695611,0.0,24.1713,8.64256956113
 07/05  09:00:00,944.097438318,75.9747134178,645.06089776,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/05  10:00:00,987.041267175,76.72404239,682.954147263,0.0,122.71106,88.818015033,44.8814910741,0.0,36.25695,8.62454107406
 07/05  11:00:00,1008.64909152,77.5080860773,703.063220361,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/05  12:00:00,1035.62181118,78.7945033598,730.195543055,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/05  13:00:00,1061.35851217,80.3924382305,759.4416009,0.0,122.71106,84.617158233,32.8127240396,0.0167370309993,24.1713,8.62468700856
 07/05  14:00:00,1072.28745902,82.1637172335,768.505648397,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/05  15:00:00,1073.89404156,84.1896157115,775.071025165,0.0,122.71106,78.0003075165,13.4586897938,0.0,4.83426,8.6244297938
 07/05  16:00:00,1075.60866238,85.8907508354,780.415399841,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/05  17:00:00,1048.66239292,85.1776821304,787.120018474,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/05  18:00:00,1007.15213873,73.460491707,757.494803958,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/05  19:00:00,1005.11917237,73.4622424852,754.917498976,0.0,122.71106,39.942024,13.4716980718,0.0,4.83426,8.63743807184
 07/05  20:00:00,890.998040254,73.4588579576,714.449234436,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/05  21:00:00,464.647049866,3.71701520593,351.341240998,0.0,43.513341876,39.243024,13.467653438,0.0,4.83426,8.63339343798
 07/05  22:00:00,507.279386055,4.16551648464,393.445919315,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  23:00:00,309.288191631,2.16292907731,198.756258758,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  24:00:00,306.427379004,2.15109318806,196.876255148,0.0,43.513341876,39.243024,13.4429398238,0.0,4.83426,8.60867982383
 07/06  01:00:00,228.831501455,1.15293047425,121.243623108,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  02:00:00,105.142112272,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  03:00:00,105.114606203,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  04:00:00,105.632660825,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  05:00:00,105.57243076,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  06:00:00,719.478594795,73.4588579576,533.427529099,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/06  07:00:00,742.154712891,73.4833856658,572.024747763,0.0,43.513341876,39.942024,13.4498959984,0.0,4.83426,8.61563599836
 07/06  08:00:00,920.398074704,74.4405508169,625.057856846,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/06  09:00:00,961.02559374,75.4400991274,663.960411873,0.0,122.71106,84.617158233,32.795793979,0.0,24.1713,8.624493979
 07/06  10:00:00,1002.54895786,76.2082779217,699.968282537,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/06  11:00:00,1026.71379537,77.0070742654,721.957981927,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/06  12:00:00,1045.55800622,78.1301853882,740.317044497,0.0,122.71106,88.818015033,44.8815681623,0.0,36.25695,8.62461816233
 07/06  13:00:00,1062.62250104,79.7005375755,760.149214736,0.0,122.71106,84.617158233,24.2079308044,0.0166308044412,24.1713,0.02
 07/06  14:00:00,1071.03093369,81.3979655093,767.071248943,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/06  15:00:00,1078.28422686,83.6957933055,778.665273563,0.0,122.71106,78.0003075165,13.4588210636,0.0,4.83426,8.62456106357
 07/06  16:00:00,1084.21887121,85.8710566607,787.479940783,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/06  17:00:00,1055.32544492,85.1847420003,792.832635917,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/06  18:00:00,1019.13773045,73.4707366225,768.583853478,0.0,122.71106,39.942024,13.463131352,0.0,4.83426,8.62887135205
 07/06  19:00:00,1019.25598714,73.4909765258,767.78370523,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/06  20:00:00,911.885760686,73.4588703152,734.067886118,0.0,43.513341876,39.942024,13.4674858976,0.0,4.83426,8.63322589759
 07/06  21:00:00,555.295049988,8.81753080079,435.823861999,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  22:00:00,455.082280336,3.58603654332,342.449841424,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  23:00:00,417.943206415,3.22847721761,305.147540498,0.0,43.513341876,39.243024,13.4469020074,0.0,4.83426,8.61264200744
 07/06  24:00:00,402.044927421,3.09119718702,290.405974418,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  01:00:00,384.838480416,2.90868375519,273.554262517,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  02:00:00,105.196858899,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  03:00:00,242.496757768,1.15162320899,134.825548692,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  04:00:00,108.016346116,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  05:00:00,107.533216712,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  06:00:00,713.787314671,73.4588579576,526.000444888,0.0,43.513341876,39.942024,13.4483760712,0.00556710947682,4.83426,8.60854896173
 07/07  07:00:00,758.28140851,73.5639206423,587.410691408,0.0,43.513341876,39.942024,4.8601650895,0.00590508949847,4.83426,0.02
 07/07  08:00:00,919.676302995,75.0679631919,622.776960568,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/07  09:00:00,957.492619976,75.8761758889,658.919353889,0.0,122.71106,84.617158233,32.7956382228,0.0,24.1713,8.62433822278
 07/07  10:00:00,989.417473891,76.5126183611,685.555675661,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/07  11:00:00,1015.65335501,77.2729636617,709.773835662,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/07  12:00:00,1036.96762397,78.4370016668,730.478706333,0.0,122.71106,88.818015033,44.8813901582,0.0,36.25695,8.62444015824
 07/07  13:00:00,1052.70535002,79.9234913,748.879799351,0.0,122.71106,84.617158233,24.2079960549,0.0166960548831,24.1713,0.02
 07/07  14:00:00,1070.23675404,81.6951779645,764.642554967,0.0,122.71106,84.617158233,32.7958451724,0.0,24.1713,8.62454517242
 07/07  15:00:00,1073.12293564,83.9581062715,772.345952734,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/07  16:00:00,1077.3922089,85.8976576604,779.526647901,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/07  17:00:00,1055.73399936,85.5044387467,791.631617254,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/07  18:00:00,1020.51472414,73.4750121552,769.306062196,0.0,122.71106,39.942024,13.4629666238,0.0,4.83426,8.62870662382
 07/07  19:00:00,1026.09698115,73.4895578431,775.199905193,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/07  20:00:00,925.167650121,73.4588579576,748.210087547,0.0,43.513341876,39.942024,13.4673683999,0.0,4.83426,8.63310839989
 07/07  21:00:00,575.274345978,9.55634184124,455.43146582,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  22:00:00,474.294853229,3.71413094049,361.370530446,0.0,43.513341876,39.243024,13.4528046518,0.0,4.83426,8.6185446518
 07/07  23:00:00,464.016479447,3.3878796258,350.849362711,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  24:00:00,427.723707878,2.95097777444,316.230554448,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  01:00:00,348.008020057,2.30564308822,237.846425754,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  02:00:00,431.919901361,3.07860192807,319.983397659,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  03:00:00,105.173659955,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  04:00:00,245.127666968,1.15150090254,136.855950666,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  05:00:00,105.643786397,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  06:00:00,102.618749275,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  07:00:00,137.42440371,0.385840366593,48.9995223136,0.0,43.513341876,39.243024,13.439925985,0.0,4.83426,8.60566598497
 07/08  08:00:00,180.555324135,0.766677372376,91.2649391607,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  09:00:00,416.390681779,2.87931749964,321.885009851,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  10:00:00,449.379088964,3.11019257611,354.638595003,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  11:00:00,428.936101455,2.86812425075,334.151716921,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  12:00:00,455.022917031,6.57346331369,357.411609023,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  13:00:00,583.517754619,11.1430227948,480.117543486,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  14:00:00,572.877770748,10.186675076,470.109191914,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  15:00:00,621.178993432,12.5180936068,515.729206259,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  16:00:00,625.452154384,11.3389878853,521.194672855,0.0,43.513341876,39.243024,13.438845322,0.0,4.83426,8.60458532201
 07/08  17:00:00,685.986748373,21.2699212406,571.579967759,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  18:00:00,655.449926555,21.3905352036,541.216825086,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  19:00:00,676.54720139,21.3425082324,561.557776403,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  20:00:00,634.57786089,17.6664577893,517.745460152,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  21:00:00,585.111518482,4.49697857244,470.213006231,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  22:00:00,527.596694638,4.04029964555,414.075514743,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  23:00:00,443.602995272,3.23183779482,330.875140599,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  24:00:00,370.971656063,2.54002438886,260.432742574,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  01:00:00,412.556219029,2.79470747153,301.32784354,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  02:00:00,473.97646568,3.09485227957,361.913343116,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  03:00:00,204.805629525,0.768858927664,97.9087213623,0.0,43.513341876,39.243024,13.4399404245,0.0,4.83426,8.60568042446
 07/09  04:00:00,153.394967094,0.383338686188,46.8334163783,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  05:00:00,105.654835635,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  06:00:00,102.63957839,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  07:00:00,271.862111736,1.31225995473,181.158086375,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  08:00:00,399.16927141,2.68998215979,304.965184444,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  09:00:00,543.731773951,10.2594116461,441.036791667,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  10:00:00,467.425009021,11.6540116909,363.898532406,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  11:00:00,579.263930477,10.4038819813,475.899222989,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  12:00:00,479.55751311,11.5397387459,376.493328296,0.0,43.513341876,39.243024,13.4428337329,0.0,4.83426,8.60857373294
 07/09  13:00:00,616.04220869,11.1653792864,511.925391482,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  14:00:00,611.116290761,12.4033567599,506.281161391,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  15:00:00,700.742383946,12.0972882607,594.8558466,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  16:00:00,676.494978491,36.2827575333,547.62082884,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  17:00:00,741.672410981,35.565343889,612.43299595,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  18:00:00,668.870111576,38.5783728193,537.881620959,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  19:00:00,709.534084738,22.4724852404,592.869326602,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  20:00:00,627.339846303,20.0691638168,508.430295825,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  21:00:00,702.105513889,17.8698858798,572.684224903,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  22:00:00,595.721967572,8.55886766415,477.293459566,0.0,43.513341876,39.243024,13.439461602,0.0,4.83426,8.60520160199
 07/09  23:00:00,574.528775638,4.46896209261,459.151484233,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  24:00:00,507.497907064,3.76486061305,394.246446943,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  01:00:00,405.40567715,2.67946604181,294.345924016,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  02:00:00,428.068209222,2.68211625589,316.952670576,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  03:00:00,512.585361111,3.09548654711,400.424015115,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  04:00:00,214.298989426,0.845668499857,106.660986663,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  05:00:00,346.132569869,1.79359708467,236.305163832,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  06:00:00,696.270951686,73.4588579576,508.164027453,0.0,43.513341876,39.942024,4.86307781541,0.00881781540817,4.83426,0.02
 07/10  07:00:00,787.119497874,73.7124472798,614.440596616,0.0,43.513341876,39.942024,13.4641811485,0.0156868319513,4.83426,8.6142343165
 07/10  08:00:00,922.881654985,75.2457533475,624.70640313,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/10  09:00:00,940.618473296,75.6433724038,641.876802594,0.0,122.71106,84.617158233,32.7957385763,0.0,24.1713,8.62443857635
 07/10  10:00:00,953.303654944,75.9828857043,649.93964217,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/10  11:00:00,960.616730062,76.3668014174,655.964859425,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/10  12:00:00,974.790386894,76.9384824393,670.358977834,0.0,122.71106,88.818015033,44.8810467705,0.0,36.25695,8.62409677052
 07/10  13:00:00,995.722417053,77.6588554486,694.585790929,0.0,122.71106,84.617158233,24.2068660641,0.0155660640632,24.1713,0.02
 07/10  14:00:00,1029.69075005,78.7887297237,727.088736105,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/10  15:00:00,1036.53676395,80.4357973641,738.82195954,0.0,122.71106,78.0003075165,13.4587022238,0.0,4.83426,8.62444222377
 07/10  16:00:00,1032.10784187,81.0264777455,738.689745973,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/10  17:00:00,1014.98828604,80.4874002285,755.44703129,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/10  18:00:00,969.67169742,73.4588579576,717.243855627,0.0,122.71106,39.942024,13.4627956171,0.0,4.83426,8.62853561713
 07/10  19:00:00,969.72745161,73.4588579576,716.552584071,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/10  20:00:00,859.442766275,73.4588579576,679.939408494,0.0,43.513341876,39.942024,13.4669815125,0.0,4.83426,8.63272151252
 07/10  21:00:00,454.128335812,2.76926172167,342.413585741,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  22:00:00,481.980222732,2.86131122776,370.490883213,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  23:00:00,444.353761517,2.56858503546,332.645460908,0.0,43.513341876,39.243024,13.4485662939,0.0,4.83426,8.6143062939
 07/10  24:00:00,431.760493435,2.45996240972,321.112091622,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  01:00:00,474.31687824,2.65206624224,363.06806687,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  02:00:00,134.063586487,0.228558207365,28.3367344541,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  03:00:00,264.358969648,1.1513361989,156.510320291,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  04:00:00,108.115534373,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  05:00:00,107.619629225,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  06:00:00,710.222113302,73.4588579576,521.510871135,0.0,43.513341876,39.942024,13.4514038963,0.00857977622286,4.83426,8.60856412007
 07/11  07:00:00,783.981312913,73.5280833989,612.039812328,0.0,43.513341876,39.942024,4.8705520299,0.0162920299048,4.83426,0.02
 07/11  08:00:00,911.896775288,74.6588756702,614.648494587,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/11  09:00:00,932.19289322,75.2025187321,634.091931635,0.0,122.71106,84.617158233,32.7955658901,0.0,24.1713,8.6242658901
 07/11  10:00:00,974.931884274,76.012132022,671.398082701,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/11  11:00:00,988.399247143,76.3887666724,683.640221838,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/11  12:00:00,1002.6918831,77.3585503434,697.688793064,0.0,122.71106,88.818015033,44.8812534328,0.0,36.25695,8.62430343279
 07/11  13:00:00,1016.86079219,78.7875235189,714.576297247,0.0,122.71106,84.617158233,24.2071796734,0.01587967344,24.1713,0.02
 07/11  14:00:00,1045.2287071,79.4648615368,742.145229567,0.0,122.71106,84.617158233,32.7956441468,0.0,24.1713,8.62434414678
 07/11  15:00:00,1052.90769424,81.276767944,754.685796815,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/11  16:00:00,1057.05790909,82.7867674224,762.30800129,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/11  17:00:00,1021.19776148,82.0630609943,760.54243725,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/11  18:00:00,923.117229062,73.4588579576,671.76447117,0.0,122.71106,39.942024,13.4756920552,0.0129974186156,4.83426,8.62843463654
 07/11  19:00:00,920.607502723,73.4588579576,669.21143167,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/11  20:00:00,826.627032705,73.4588579576,648.387913714,0.0,43.513341876,39.942024,13.4669985437,0.0,4.83426,8.63273854366
 07/11  21:00:00,423.731124937,2.86812425075,312.399679761,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  22:00:00,459.726052882,2.88807875716,348.28897841,0.0,43.513341876,39.243024,13.4528268023,0.0,4.83426,8.61856680233
 07/11  23:00:00,347.713499485,1.98607889373,237.360394068,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  24:00:00,351.52838007,1.80498923414,242.237599424,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  01:00:00,316.993051704,1.58666484228,208.233414804,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  02:00:00,105.21130353,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  03:00:00,105.180682873,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  04:00:00,105.734953105,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  05:00:00,105.657513633,0.0,0.0,0.0,43.513341876,39.243024,13.4428118114,0.0,4.83426,8.60855181142
 07/12  06:00:00,702.333208736,73.4588579576,514.711878241,0.0,43.513341876,39.942024,4.86015365244,0.00589365244124,4.83426,0.02
 07/12  07:00:00,753.298155341,73.5002222839,581.806628976,0.0,43.513341876,39.942024,4.8602497166,0.00598971659815,4.83426,0.02
 07/12  08:00:00,917.381661272,74.6226898894,620.55433747,0.0,122.71106,84.617158233,32.8123881111,0.0,24.1713,8.64108811109
 07/12  09:00:00,930.150226456,74.8825324706,632.608153822,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/12  10:00:00,947.579838588,75.268126938,645.1110634,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/12  11:00:00,979.554914102,75.9813457941,675.209222874,0.0,122.71106,88.818015033,44.8809630499,0.0,36.25695,8.62401304992
 07/12  12:00:00,1028.07926131,77.0694760863,723.040260762,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/12  13:00:00,1055.06124721,78.4681705855,752.691901242,0.0,122.71106,84.617158233,24.2072580835,0.0159580835119,24.1713,0.02
 07/12  14:00:00,1070.39088609,80.2344993893,766.292862182,0.0,122.71106,84.617158233,32.7953398435,0.0,24.1713,8.62403984349
 07/12  15:00:00,1076.14125275,82.4383121114,776.796986065,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/12  16:00:00,1084.60069575,84.511914744,788.302295034,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/12  17:00:00,1060.09976135,83.8111682271,798.031115547,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/12  18:00:00,1029.24816824,73.4588579576,777.757815487,0.0,122.71106,39.942024,13.4627622936,0.0,4.83426,8.62850229362
