Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/12  19:00:00,1022.23458339,73.4588579576,770.176632214,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/12  20:00:00,908.48529385,73.4588579576,730.540838576,0.0,43.513341876,39.942024,13.4669200458,0.0,4.83426,8.6326600458
 07/12  21:00:00,489.387200867,5.90064364042,373.850244589,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  22:00:00,549.072311815,6.02884248111,432.982028241,0.0,43.513341876,39.243024,13.4527916731,0.0,4.83426,8.6185316731
 07/12  23:00:00,501.295038594,3.47118683045,388.024306534,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  24:00:00,463.468463239,2.89715910974,352.112772663,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  01:00:00,359.643631468,2.00329379043,250.062254898,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  02:00:00,317.082244266,1.6828937747,208.20619691,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  03:00:00,241.909483512,1.11846542892,134.301670402,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  04:00:00,105.742088259,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  05:00:00,105.663904189,0.0,0.0,0.0,43.513341876,39.243024,13.442702273,0.0,4.83426,8.60844227297
 07/13  06:00:00,705.578056766,73.4588579576,518.410696991,0.0,43.513341876,39.942024,4.8598810141,0.00562101409887,4.83426,0.02
 07/13  07:00:00,752.457888663,73.5044005868,580.751856836,0.0,43.513341876,39.942024,4.86034278066,0.00608278065815,4.83426,0.02
 07/13  08:00:00,917.133331798,74.8263027886,619.868865892,0.0,122.71106,84.617158233,32.8127714382,0.0,24.1713,8.64147143817
 07/13  09:00:00,947.949586505,75.6793653048,649.662503778,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/13  10:00:00,982.702453321,76.4024642693,679.089664369,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/13  11:00:00,1013.53993876,77.3170275985,707.745033891,0.0,122.71106,88.818015033,44.8809884101,0.0,36.25695,8.62403841013
 07/13  12:00:00,1040.48795126,78.7223290932,733.767445062,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/13  13:00:00,1054.0944347,80.2899055966,749.924689237,0.0,122.71106,84.617158233,24.2082236939,0.0169236939211,24.1713,0.02
 07/13  14:00:00,1074.3850714,82.3509659969,768.351811407,0.0,122.71106,84.617158233,32.7953532386,0.0,24.1713,8.62405323863
 07/13  15:00:00,1086.9463679,84.9442888699,785.399827902,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/13  16:00:00,1091.09251613,86.8567761642,792.914811854,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/13  17:00:00,1068.45668367,85.894182154,805.000976731,0.0,122.71106,39.942024,13.449766895,0.0,4.83426,8.61550689502
 07/13  18:00:00,1038.56468502,73.4637641096,787.643184662,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/13  19:00:00,1040.31569034,73.4650109944,788.496175236,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/13  20:00:00,932.961545624,73.4588579576,754.767855908,0.0,43.513341876,39.942024,13.4662359215,0.0,4.83426,8.63197592151
 07/13  21:00:00,588.945492787,9.26191967435,469.185033462,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  22:00:00,534.776950243,3.96035719866,421.271525106,0.0,43.513341876,39.243024,13.4512744301,0.0,4.83426,8.61701443014
 07/13  23:00:00,464.83199705,3.11831123598,352.313013773,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  24:00:00,462.271662168,3.07861811732,350.661389901,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  01:00:00,431.268000336,2.73147092534,320.295385135,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  02:00:00,248.387008253,1.15298813592,140.674173497,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  03:00:00,368.123277957,2.13484439092,258.247017546,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  04:00:00,108.085574097,0.0,0.0,0.0,43.513341876,39.243024,13.4426735453,0.0,4.83426,8.60841354535
 07/14  05:00:00,107.595765057,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  06:00:00,708.220143927,73.4588579576,519.981050229,0.0,43.513341876,39.942024,4.86105067336,0.00679067336382,4.83426,0.02
 07/14  07:00:00,780.610995313,73.5937734278,608.650190707,0.0,43.513341876,39.942024,4.86438991582,0.0101299158227,4.83426,0.02
 07/14  08:00:00,936.495092098,75.330937934,638.434918771,0.0,122.71106,84.617158233,32.8124450232,0.0,24.1713,8.64114502321
 07/14  09:00:00,967.335331132,76.1349009267,668.188775203,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/14  10:00:00,1004.14812685,76.8519748164,699.777809837,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/14  11:00:00,1031.35300948,77.8377667203,724.797321077,0.0,122.71106,88.818015033,44.8809525729,0.0,36.25695,8.62400257291
 07/14  12:00:00,1056.08035707,79.3196342021,748.662477049,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/14  13:00:00,1080.43670495,81.2573611618,775.23964603,0.0,122.71106,84.617158233,24.2074195489,0.0161195488889,24.1713,0.02
 07/14  14:00:00,1093.11777414,83.4009005737,785.964219327,0.0,122.71106,84.617158233,32.7953067041,0.0,24.1713,8.62400670411
 07/14  15:00:00,1094.3715016,85.8313571733,791.562412436,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/14  16:00:00,1092.11846998,87.6776575788,792.540758198,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/14  17:00:00,1065.42497767,86.6977934385,800.417079087,0.0,122.71106,39.942024,13.4498658553,0.0,4.83426,8.61560585528
 07/14  18:00:00,1041.56289366,73.4930472676,789.881182706,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/14  19:00:00,1040.78945163,73.510524576,788.983223421,0.0,122.71106,39.942024,13.4707809536,0.0,4.83426,8.63652095362
 07/14  20:00:00,931.860601446,73.4598192043,753.973326584,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/14  21:00:00,600.448600637,14.6382973055,475.204326282,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  22:00:00,531.237302949,9.08077270013,412.34790547,0.0,43.513341876,39.243024,13.4524966846,0.0,4.83426,8.61823668457
 07/14  23:00:00,469.827282693,3.66789683379,356.128773585,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  24:00:00,491.41469645,3.6330544735,378.564105936,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  01:00:00,411.067401656,2.55750787947,300.46992034,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  02:00:00,337.14670649,1.94075115651,227.803837785,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  03:00:00,315.168398196,1.74198292266,206.217089394,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  04:00:00,244.534371259,1.15202963504,136.252107416,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  05:00:00,105.705189257,0.0,0.0,0.0,43.513341876,39.243024,13.4399385481,0.0,4.83426,8.60567854808
 07/15  06:00:00,102.674216103,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  07:00:00,267.108225048,1.39283215465,176.327481966,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  08:00:00,447.267572638,3.54181369799,352.30596685,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  09:00:00,506.364404455,11.5267668166,403.126678931,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  10:00:00,558.95469233,10.7551781937,456.223403074,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  11:00:00,571.536394035,14.6620204969,464.125086012,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  12:00:00,663.147616206,11.3982959617,558.54791068,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  13:00:00,611.168798054,12.3274989188,506.525471442,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  14:00:00,715.775983699,15.6510519004,606.523132152,0.0,43.513341876,39.243024,13.4399413323,0.0,4.83426,8.60568133229
 07/15  15:00:00,711.379004954,39.7086775048,579.103593663,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  16:00:00,798.687740833,46.1609491843,658.79277299,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  17:00:00,730.534970893,36.4305688299,601.515335018,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  18:00:00,803.435913691,49.239500154,660.539036252,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  19:00:00,729.354912646,40.5724468566,595.698116962,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  20:00:00,759.666785661,41.322606346,618.304708462,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  21:00:00,667.207453445,32.9286926306,523.84173713,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  22:00:00,695.75747123,16.3966267878,568.269793615,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  23:00:00,573.417165691,8.11614226691,454.819714325,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  24:00:00,589.125376353,4.58024213315,474.367480209,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  01:00:00,459.235775171,3.09358976839,347.591836933,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  02:00:00,461.800438177,3.07545972522,350.142144582,0.0,43.513341876,39.243024,13.4399367741,0.0,4.83426,8.60567677408
 07/16  03:00:00,422.825282405,2.73681701096,311.865984673,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  04:00:00,192.517903642,0.766677372376,85.1638767362,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  05:00:00,302.657430722,1.60788797206,193.45809257,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  06:00:00,102.632014306,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  07:00:00,316.05684983,1.57020234568,224.73473171,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  08:00:00,388.907231524,2.67768789804,295.427314072,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  09:00:00,541.627156931,13.7732024818,436.106108923,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  10:00:00,598.586432346,15.3144777087,491.214384506,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  11:00:00,664.044068939,19.149298703,551.408547866,0.0,43.513341876,39.243024,13.4427668667,0.0,4.83426,8.60850686668
 07/16  12:00:00,603.59475062,15.0746710296,496.441094604,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  13:00:00,698.33190572,13.2275856284,591.893011047,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  14:00:00,629.554579314,13.4470692961,523.365289373,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  15:00:00,774.571613733,43.9109984449,637.179176983,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  16:00:00,705.892068089,49.492023395,563.573436976,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  17:00:00,767.812501272,40.0626267606,634.193942267,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  18:00:00,693.054185233,48.418504378,551.964560164,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  19:00:00,768.125057057,48.5807653392,625.582933309,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  20:00:00,653.087287167,35.9087503844,518.116985987,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  21:00:00,693.936201462,17.2632013687,565.470011098,0.0,43.513341876,39.243024,13.4399375013,0.0,4.83426,8.60567750134
 07/16  22:00:00,588.94337281,9.89523552751,469.032889931,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  23:00:00,607.277206109,4.60526045491,491.876787895,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  24:00:00,540.217964881,3.90460414717,427.042781876,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  01:00:00,443.417044258,3.10587905788,331.883773716,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  02:00:00,365.963802799,2.38618078697,255.860354299,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  03:00:00,354.580869259,2.30368314885,244.662267214,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  04:00:00,252.718366369,1.37697528613,144.147464264,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  05:00:00,105.634323172,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  06:00:00,723.809029616,73.4595455121,537.359326439,0.0,43.513341876,39.942024,13.4475542148,0.00478350781484,4.83426,8.60851070702
 07/17  07:00:00,766.635101643,73.664942432,596.708613984,0.0,43.513341876,39.942024,4.85954332399,0.00528332398732,4.83426,0.02
 07/17  08:00:00,937.069356827,75.6384963479,640.249406333,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/17  09:00:00,974.270115931,76.5611486828,675.681646742,0.0,122.71106,84.617158233,32.7953787174,0.0,24.1713,8.62407871739
 07/17  10:00:00,1003.43351306,77.3565743666,699.510893411,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/17  11:00:00,1041.72790436,78.9666694325,735.415245858,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/17  12:00:00,1070.34610552,80.6200456007,763.230299874,0.0,122.71106,88.818015033,44.8810038004,0.0,36.25695,8.62405380041
 07/17  13:00:00,1081.09062157,82.248430522,776.178019135,0.0,122.71106,84.617158233,24.2082368082,0.0169368081786,24.1713,0.02
 07/17  14:00:00,1097.30176545,84.2850605882,790.042520252,0.0,122.71106,84.617158233,32.7953322344,0.0,24.1713,8.62403223439
 07/17  15:00:00,1099.7710588,86.3150990465,797.162109527,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/17  16:00:00,1099.67412797,88.3578827844,800.325204978,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/17  17:00:00,1072.80725079,87.010073632,808.520670623,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/17  18:00:00,1046.97865278,73.4796278606,796.496725228,0.0,122.71106,39.942024,13.462518061,0.0,4.83426,8.62825806103
 07/17  19:00:00,1055.56138146,73.490775752,804.421024529,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/17  20:00:00,952.350117035,73.4590360186,775.189709178,0.0,43.513341876,39.942024,13.4665242843,0.0,4.83426,8.63226428428
 07/17  21:00:00,606.88552907,15.8737764692,480.160894333,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  22:00:00,528.190859253,9.08016264466,409.548408318,0.0,43.513341876,39.243024,13.4526697171,0.0,4.83426,8.61840971714
 07/17  23:00:00,455.622803688,3.43442255097,342.577761378,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  24:00:00,450.510020925,3.11290346191,338.997749033,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  01:00:00,425.281285937,2.94011838684,314.12371146,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  02:00:00,364.62436831,2.41908542564,254.506356165,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  03:00:00,147.721000297,0.383338686188,41.7406824853,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  04:00:00,108.04333005,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  05:00:00,107.55397514,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  06:00:00,720.759805014,73.4588579576,533.735680527,0.0,43.513341876,39.942024,13.4481354041,0.00538531000777,4.83426,8.60849009413
 07/18  07:00:00,765.952329129,73.560899123,595.188985682,0.0,43.513341876,39.942024,4.86035594777,0.00609594777367,4.83426,0.02
 07/18  08:00:00,930.184732374,75.1793658408,632.938995581,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/18  09:00:00,965.416846408,76.0541173731,666.613903997,0.0,122.71106,84.617158233,32.7951377423,0.0,24.1713,8.62383774231
 07/18  10:00:00,1008.7032967,76.8685847513,704.470303448,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/18  11:00:00,1038.07825718,77.9605335249,731.799808959,0.0,122.71106,88.818015033,44.8807562163,0.0,36.25695,8.6238062163
 07/18  12:00:00,1062.66463932,79.5654440598,755.762714742,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/18  13:00:00,1086.00009166,81.5672304371,781.674311864,0.0,122.71106,84.617158233,24.2077160561,0.0164160561155,24.1713,0.02
 07/18  14:00:00,1103.22725738,83.6991864504,796.956781094,0.0,122.71106,84.617158233,32.795078358,0.0,24.1713,8.62377835802
 07/18  15:00:00,1102.87728941,86.0284750349,801.011875243,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/18  16:00:00,1107.69773319,88.1342625764,808.869565584,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/18  17:00:00,1084.68183452,87.2551559372,820.436556571,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/18  18:00:00,1042.67313723,73.4757211894,792.674108361,0.0,122.71106,39.942024,13.462444066,0.0,4.83426,8.62818406601
 07/18  19:00:00,1048.34948188,73.4807716929,798.119999477,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/18  20:00:00,955.450409236,73.4593468147,776.039795636,0.0,43.513341876,39.942024,13.4666433866,0.0,4.83426,8.63238338659
 07/18  21:00:00,586.918420348,14.9982932917,461.714620523,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  22:00:00,505.46488194,3.95745784441,392.082783835,0.0,43.513341876,39.243024,13.4520409215,0.0,4.83426,8.61778092145
 07/18  23:00:00,465.947523273,3.43687090679,352.775529641,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  24:00:00,484.267781123,3.18835762666,372.412261547,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  01:00:00,494.499557842,3.15401250717,382.586516058,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  02:00:00,455.39348212,2.7530909178,344.160734111,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  03:00:00,152.748612005,0.383338686188,46.7023580016,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  04:00:00,253.487676509,1.15148424821,145.154134439,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  05:00:00,105.708154621,0.0,0.0,0.0,43.513341876,39.243024,13.4427355008,0.0,4.83426,8.60847550081
 07/19  06:00:00,709.792547031,73.4588579576,522.283504976,0.0,43.513341876,39.942024,4.86207048306,0.00781048305702,4.83426,0.02
 07/19  07:00:00,788.640701336,73.6152740727,616.748493953,0.0,43.513341876,39.942024,4.86857694806,0.014316948056,4.83426,0.02
 07/19  08:00:00,935.078807631,75.4385863736,637.015517182,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/19  09:00:00,965.555381445,76.2557751174,666.274274077,0.0,122.71106,84.617158233,32.795252849,0.0,24.1713,8.62395284898
 07/19  10:00:00,1001.60309073,77.0275928969,697.16821273,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/19  11:00:00,1028.23822505,78.1311973556,721.757711107,0.0,122.71106,88.818015033,44.880865568,0.0,36.25695,8.623915568
 07/19  12:00:00,1048.12885535,79.6059702721,740.803826186,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/19  13:00:00,1065.65921702,81.3383281527,760.564705222,0.0,122.71106,84.617158233,24.2079244278,0.0166244278434,24.1713,0.02
 07/19  14:00:00,1075.76990117,83.1236627321,768.769978904,0.0,122.71106,84.617158233,32.7951822183,0.0,24.1713,8.62388221832
 07/19  15:00:00,1076.38817769,85.2239227188,773.878304104,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/19  16:00:00,1073.57620029,86.4928154283,774.793655888,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/19  17:00:00,1036.70806581,85.0253505115,773.290509946,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/19  18:00:00,998.145789504,73.4636312225,746.733939321,0.0,122.71106,39.942024,13.4625402035,0.0,4.83426,8.62828020352
 07/19  19:00:00,1009.33705329,73.4637301993,757.205589418,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/19  20:00:00,916.595416253,73.4588579576,735.259738786,0.0,43.513341876,39.942024,13.4667318491,0.0,4.83426,8.63247184912
 07/19  21:00:00,549.854747606,8.8736515672,430.89283762,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  22:00:00,592.12014566,4.30865672404,477.760361327,0.0,43.513341876,39.243024,13.4526525834,0.0,4.83426,8.61839258335
 07/19  23:00:00,564.132787608,3.56231875436,450.443538631,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  24:00:00,474.823693047,2.81292239542,363.481997962,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  01:00:00,466.128731665,2.70224262166,354.931478893,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  02:00:00,427.659976921,2.40126309672,317.06080744,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  03:00:00,206.377225943,0.766677372376,99.4554771225,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  04:00:00,369.781710833,1.94412287177,259.469147673,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  05:00:00,168.82032317,0.468199413365,61.9999935309,0.0,43.513341876,39.243024,13.4426895378,0.0,4.83426,8.60842953777
 07/20  06:00:00,711.352625503,73.4588579576,520.35340957,0.0,43.513341876,39.942024,4.86360617344,0.00934617343805,4.83426,0.02
 07/20  07:00:00,796.102693048,73.6862114273,623.405117365,0.0,43.513341876,39.942024,4.8701040358,0.0158440357982,4.83426,0.02
 07/20  08:00:00,934.00149079,75.1152816049,635.618580848,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/20  09:00:00,948.651869683,75.5482951001,649.675365081,0.0,122.71106,84.617158233,32.7953384232,0.0,24.1713,8.62403842322
 07/20  10:00:00,969.33898943,75.9588769773,665.588451499,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/20  11:00:00,996.831035127,76.6079041973,691.42730864,0.0,122.71106,88.818015033,44.8809465368,0.0,36.25695,8.62399653679
 07/20  12:00:00,1017.76416942,77.656622284,712.082609178,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/20  13:00:00,1036.03135886,79.8441755291,732.308979505,0.0,122.71106,84.617158233,24.2060791707,0.0147791706715,24.1713,0.02
 07/20  14:00:00,1053.33347244,81.238534769,748.176513487,0.0,122.71106,84.617158233,32.795258862,0.0,24.1713,8.62395886203
 07/20  15:00:00,1056.21334289,82.8091832862,756.08057826,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/20  16:00:00,1053.79792148,83.3645484181,757.94988063,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/20  17:00:00,1001.66646856,80.5205869954,742.396003515,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/20  18:00:00,926.275267743,73.4588579576,674.233442678,0.0,122.71106,39.942024,13.4623583711,0.0,4.83426,8.62809837108
 07/20  19:00:00,908.295220873,73.4588579576,655.668285338,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/20  20:00:00,808.807315433,73.4588579576,626.990677593,0.0,43.513341876,39.942024,13.4651477874,0.0,4.83426,8.63088778738
 07/20  21:00:00,303.917201381,2.1561288576,193.446534388,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  22:00:00,206.783385644,1.07554659403,99.2150230644,0.0,43.513341876,39.243024,13.4524037088,0.0,4.83426,8.61814370878
 07/20  23:00:00,402.123917583,3.04953541633,289.33133627,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  24:00:00,205.012226904,0.767920048384,98.082316311,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  01:00:00,152.716242832,0.383338686188,46.7009097938,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  02:00:00,105.151908432,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  03:00:00,105.135658781,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  04:00:00,107.974662017,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  05:00:00,107.551365357,0.0,0.0,0.0,43.513341876,39.243024,13.4426176095,0.0,4.83426,8.60835760954
 07/21  06:00:00,698.102875781,73.4588579576,506.000546342,0.0,43.513341876,39.942024,4.86182816121,0.0075681612091,4.83426,0.02
 07/21  07:00:00,798.284214143,73.5260772485,625.211145834,0.0,43.513341876,39.942024,4.86922278778,0.0149627877834,4.83426,0.02
 07/21  08:00:00,938.075195678,74.825612959,639.614199091,0.0,122.71106,84.617158233,24.8010582434,0.0,24.1713,0.629758243363
 07/21  09:00:00,948.93755995,75.2758912869,649.975937027,0.0,122.71106,84.617158233,32.1862964885,0.0,24.1713,8.01499648846
 07/21  10:00:00,957.456782013,75.6763202003,653.895315568,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/21  11:00:00,1005.29645427,76.6888673823,699.787544174,0.0,122.71106,88.818015033,44.8810063961,0.0,36.25695,8.62405639606
 07/21  12:00:00,1032.79621172,77.9666846782,726.778561188,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/21  13:00:00,1041.86161955,79.0489651028,739.072442547,0.0,122.71106,84.617158233,24.2076825183,0.0163825183198,24.1713,0.02
 07/21  14:00:00,1059.79595137,80.7251746095,755.264533399,0.0,122.71106,84.617158233,32.7953155712,0.0,24.1713,8.62401557123
 07/21  15:00:00,1060.91994989,82.7882740885,760.997132317,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/21  16:00:00,1055.61157551,84.113982507,759.1135407,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/21  17:00:00,984.029720791,81.6808867485,723.763703651,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/21  18:00:00,876.586745853,73.4588579576,624.709752576,0.0,122.71106,39.942024,13.4759599325,0.0135239632729,4.83426,8.62817596927
 07/21  19:00:00,814.841494679,73.4588579576,562.98815557,0.0,122.71106,39.942024,4.86069526379,0.00643526378916,4.83426,0.02
 07/21  20:00:00,699.289664443,73.4588579576,518.219115004,0.0,43.513341876,39.942024,13.4663261903,0.0,4.83426,8.63206619029
 07/21  21:00:00,200.710728041,0.624911300796,94.1259757343,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  22:00:00,428.269744842,2.6036598899,317.30623215,0.0,43.513341876,39.243024,13.4509586838,0.0,4.83426,8.61669868381
 07/21  23:00:00,105.91717927,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  24:00:00,105.034619356,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  01:00:00,105.024770876,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  02:00:00,105.009876156,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  03:00:00,104.997716349,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  04:00:00,105.543851705,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  05:00:00,105.51275666,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  06:00:00,105.512860703,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  07:00:00,87.4334501504,0.0,0.0,0.0,43.513341876,39.243024,13.4398529585,0.0,4.83426,8.60559295847
 07/22  08:00:00,87.4627365775,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  09:00:00,87.5037543805,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  10:00:00,87.502338163,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  11:00:00,88.2823245148,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  12:00:00,493.5653362,2.84645166436,398.318216906,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  13:00:00,402.435171377,2.12761552818,309.443163241,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  14:00:00,429.01970357,2.75057115581,334.824177584,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  15:00:00,245.46861054,1.15227663101,155.17493461,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  16:00:00,371.680771787,2.07328714934,279.387932687,0.0,43.513341876,39.243024,13.4399217441,0.0,4.83426,8.60566174413
 07/22  17:00:00,496.460434817,3.46498155581,401.106341597,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  18:00:00,491.618620592,3.57863989315,396.199842574,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  19:00:00,536.772269102,3.98127336585,440.017588831,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  20:00:00,331.778638404,2.03182202463,230.528060765,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  21:00:00,331.760554619,1.84458534615,222.139887038,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  22:00:00,105.089887647,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  23:00:00,105.876203641,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  24:00:00,105.066552832,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  01:00:00,105.064305509,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  02:00:00,105.062137151,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  03:00:00,105.060189856,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  04:00:00,105.629912338,0.0,0.0,0.0,43.513341876,39.243024,13.4399006435,0.0,4.83426,8.60564064353
 07/23  05:00:00,105.591904929,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  06:00:00,105.588762224,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  07:00:00,87.4917693568,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  08:00:00,87.5124610032,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  09:00:00,87.580319122,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  10:00:00,424.687226996,2.99809674561,329.06129397,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  11:00:00,406.318427961,2.86191846204,310.714359914,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  12:00:00,418.799911093,3.57454878489,323.752884047,0.0,43.513341876,39.243024,13.4427260601,0.0,4.83426,8.6084660601
 07/23  13:00:00,583.545840413,11.0651149102,478.883941935,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  14:00:00,504.213699426,9.62016550214,402.061360325,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  15:00:00,654.784724627,12.7775647901,548.007281204,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  16:00:00,548.545426969,10.9556091283,444.903839514,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  17:00:00,681.287064729,20.8471259672,566.568189672,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  18:00:00,562.011793128,18.0649777815,451.420476957,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  19:00:00,670.05566304,21.136406124,554.578062264,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  20:00:00,555.872520563,18.8169341734,435.191809499,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  21:00:00,614.840922452,5.0412714116,498.606764425,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  22:00:00,521.43383154,4.08234537082,407.524446654,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  23:00:00,487.0457608,3.034970439,374.467178655,0.0,43.513341876,39.243024,13.4399239675,0.0,4.83426,8.60566396755
 07/23  24:00:00,512.701654959,3.18508887412,400.552081283,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  01:00:00,386.744681924,2.30785923175,276.610506251,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  02:00:00,444.329109236,2.73004429567,333.232536525,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  03:00:00,105.153386827,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  04:00:00,253.039148711,1.15132969765,144.733516561,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  05:00:00,105.634192329,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  06:00:00,701.255388426,73.4588579576,510.725580555,0.0,43.513341876,39.942024,4.86102098589,0.00676098588789,4.83426,0.02
 07/24  07:00:00,742.927093739,73.4974319059,571.097935243,0.0,43.513341876,39.942024,13.4550859823,0.0053852590649,4.83426,8.61544072323
 07/24  08:00:00,915.365903852,74.8374858864,617.923796196,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/24  09:00:00,955.373287968,75.6779406083,656.475735456,0.0,122.71106,84.617158233,32.7951557796,0.0,24.1713,8.62385577959
 07/24  10:00:00,985.363560682,76.2120906353,681.436133822,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/24  11:00:00,1019.55044681,77.4694066128,713.275118906,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/24  12:00:00,1033.97730276,78.9328210835,727.024328849,0.0,122.71106,88.818015033,44.8807668134,0.0,36.25695,8.62381681336
 07/24  13:00:00,1042.26882885,80.391175428,738.532367703,0.0,122.71106,84.617158233,24.2081661473,0.0168661473026,24.1713,0.02
 07/24  14:00:00,1065.40122511,82.4096706293,759.895867315,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/24  15:00:00,1073.26478256,84.7600962922,772.113531514,0.0,122.71106,78.0003075165,13.458036507,0.0,4.83426,8.62377650699
 07/24  16:00:00,1072.79008001,86.3782848484,775.143487311,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/24  17:00:00,1044.14494023,84.9984994546,781.361313573,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/24  18:00:00,1009.59611955,73.4588579576,758.26142445,0.0,122.71106,39.942024,13.4624444396,0.0,4.83426,8.62818443956
 07/24  19:00:00,1007.47181555,73.4588579576,755.368685116,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/24  20:00:00,891.510091957,73.4588579576,710.225904023,0.0,43.513341876,39.942024,13.4666116573,0.0,4.83426,8.63235165728
 07/24  21:00:00,395.767511559,2.99682105364,283.78786683,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  22:00:00,469.755726262,3.48245510325,357.121524216,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  23:00:00,444.558950047,3.09979816589,331.924778,0.0,43.513341876,39.243024,13.448351499,0.0,4.83426,8.61409149903
 07/24  24:00:00,379.657414059,2.20746684904,269.66322401,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  01:00:00,337.766574893,1.80498923414,228.578775066,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  02:00:00,331.296507391,1.84376630122,222.088711403,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  03:00:00,105.165870118,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  04:00:00,107.991777391,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  05:00:00,107.503946777,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  06:00:00,707.124824696,73.4588579576,515.901645025,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/25  07:00:00,730.256551291,73.4768760362,558.852917799,0.0,43.513341876,39.942024,13.4497483567,0.0,4.83426,8.61548835673
 07/25  08:00:00,914.053394167,74.5780407564,617.092613126,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/25  09:00:00,959.745063826,75.4717024479,661.075435786,0.0,122.71106,84.617158233,32.7952065922,0.0,24.1713,8.62390659217
 07/25  10:00:00,993.138149312,76.1714875251,689.085956947,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/25  11:00:00,1017.6109783,77.0366715241,711.751360513,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/25  12:00:00,1041.59588868,78.4943264442,735.036707277,0.0,122.71106,88.818015033,44.8808183539,0.0,36.25695,8.62386835393
 07/25  13:00:00,1053.48976916,80.1985411437,749.554249988,0.0,122.71106,84.617158233,24.2083243824,0.0170243823752,24.1713,0.02
 07/25  14:00:00,1063.3792513,81.9682401385,757.795109912,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/25  15:00:00,1068.08099129,84.0819403735,766.879612239,0.0,122.71106,78.0003075165,13.4580893744,0.0,4.83426,8.62382937437
 07/25  16:00:00,1070.58575829,85.660380835,772.888812847,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/25  17:00:00,1037.2112728,84.3050500759,774.416314568,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/25  18:00:00,995.016865223,73.4588579576,743.141695356,0.0,122.71106,39.942024,13.4624988229,0.0,4.83426,8.62823882288
 07/25  19:00:00,999.662523782,73.4588627154,747.79018835,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/25  20:00:00,894.886373762,73.4588579576,713.802196163,0.0,43.513341876,39.942024,13.4666681151,0.0,4.83426,8.6324081151
 07/25  21:00:00,475.680009855,7.01471500494,359.215718532,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  22:00:00,512.575632087,5.81475480421,396.785319588,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  23:00:00,310.015811164,2.15944148691,199.32934601,0.0,43.513341876,39.243024,13.4483920445,0.0,4.83426,8.61413204447
 07/25  24:00:00,308.936475464,2.15109318806,199.177527228,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  01:00:00,425.522895125,3.04559695153,313.76967878,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  02:00:00,105.210092933,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  03:00:00,248.451472828,1.1511628041,140.722405088,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  04:00:00,105.750948605,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  05:00:00,105.678260483,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  06:00:00,711.046711717,73.4588579576,520.884745252,0.0,43.513341876,39.942024,4.861006944,0.00674694400366,4.83426,0.02
 07/26  07:00:00,757.302939725,73.5451360865,586.246865769,0.0,43.513341876,39.942024,13.4543702601,0.00607477918097,4.83426,8.61403548089
 07/26  08:00:00,921.315879889,74.8769626367,624.445542814,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/26  09:00:00,960.248201911,75.6154759243,661.6740166,0.0,122.71106,84.617158233,32.7952719702,0.0,24.1713,8.62397197024
 07/26  10:00:00,992.45409792,76.0441838461,688.622496693,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/26  11:00:00,1023.6969769,76.9725564652,717.888850373,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/26  12:00:00,1041.89250042,78.1929748887,735.63884951,0.0,122.71106,88.818015033,44.8808864755,0.0,36.25695,8.62393647552
 07/26  13:00:00,1052.6980488,79.8581430955,748.936230129,0.0,122.71106,84.617158233,24.207972394,0.0166723940186,24.1713,0.02
 07/26  14:00:00,1068.06192493,81.7773014499,762.472716367,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/26  15:00:00,1072.51460048,83.8507983191,771.705826688,0.0,122.71106,78.0003075165,13.4581601852,0.0,4.83426,8.62390018522
 07/26  16:00:00,1081.2179476,85.7932529247,783.331156986,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/26  17:00:00,1054.51214836,84.8386564459,791.352564185,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/26  18:00:00,1019.40135931,73.462972729,767.889165384,0.0,122.71106,39.942024,13.4621178286,0.0,4.83426,8.62785782859
 07/26  19:00:00,1023.81146446,73.4810476354,771.333469377,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/26  20:00:00,918.166913797,73.4588579576,736.182584213,0.0,43.513341876,39.942024,13.4667463606,0.0,4.83426,8.6324863606
 07/26  21:00:00,564.699295187,9.47406276523,444.287932861,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  22:00:00,472.46760537,3.71295900536,359.292947613,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  23:00:00,418.678191135,3.22830613941,305.673998784,0.0,43.513341876,39.243024,13.4484016857,0.0,4.83426,8.61414168572
 07/26  24:00:00,415.955677156,3.22974375451,303.723329926,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  01:00:00,414.280624653,3.2320836563,301.926461065,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  02:00:00,296.119070101,1.87533431417,186.606923285,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  03:00:00,206.723130651,1.07554659403,99.1369609888,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  04:00:00,159.626542179,0.384395927343,52.9308627815,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  05:00:00,206.102385859,0.766677372376,98.6547384903,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  06:00:00,703.967281466,73.4588579576,512.960785756,0.0,43.513341876,39.942024,4.86219263998,0.00793263997567,4.83426,0.02
 07/27  07:00:00,789.28633788,73.569756864,616.689330291,0.0,43.513341876,39.942024,13.4633620552,0.0137367171821,4.83426,8.61536533804
 07/27  08:00:00,947.626649914,75.249854231,649.023744249,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/27  09:00:00,985.795688217,76.0661655502,686.021513022,0.0,122.71106,84.617158233,32.7953612863,0.0,24.1713,8.62406128633
 07/27  10:00:00,1012.24688502,76.7427861607,707.515482487,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/27  11:00:00,1036.01780506,77.7087507962,729.455996472,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/27  12:00:00,1050.91461988,79.011677598,743.821232608,0.0,122.71106,88.818015033,44.8809794616,0.0,36.25695,8.6240294616
 07/27  13:00:00,1066.93591806,80.6646557706,762.337133195,0.0,122.71106,84.617158233,24.2077148627,0.0164148627165,24.1713,0.02
 07/27  14:00:00,1081.99810243,82.7777553518,775.259557466,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/27  15:00:00,1082.73837965,85.1149252907,780.488527268,0.0,122.71106,78.0003075165,13.4582569241,0.0,4.83426,8.62399692408
 07/27  16:00:00,1082.27790752,86.9853378811,783.011449552,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/27  17:00:00,1055.33978151,85.8381158346,790.27140877,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/27  18:00:00,1021.88598095,73.4637310518,769.424532935,0.0,122.71106,39.942024,13.4622174014,0.0,4.83426,8.62795740141
 07/27  19:00:00,1029.80357838,73.4699478296,776.685263415,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/27  20:00:00,929.209691639,73.4588793775,746.759162242,0.0,43.513341876,39.942024,13.4663340149,0.0,4.83426,8.63207401494
 07/27  21:00:00,583.400282546,13.6690970344,458.611861463,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  22:00:00,480.652563092,8.66332967358,362.446140094,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  23:00:00,440.461803972,3.22663978209,327.456066025,0.0,43.513341876,39.243024,13.4483787402,0.0,4.83426,8.61411874016
 07/27  24:00:00,481.15468772,3.22914861515,368.895007991,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  01:00:00,472.081726115,2.84414718985,360.637268385,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  02:00:00,400.70797481,2.19186278029,290.571457033,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  03:00:00,329.982313039,1.71444440434,220.965959217,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  04:00:00,108.171808179,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  05:00:00,107.676314365,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  06:00:00,708.047068105,73.4588579576,516.049230468,0.0,43.513341876,39.942024,4.86328392892,0.00902392891742,4.83426,0.02
 07/28  07:00:00,802.764903969,73.6313035642,630.224434303,0.0,43.513341876,39.942024,13.4653851387,0.0156532030103,4.83426,8.61547193571
 07/28  08:00:00,948.692136882,75.4638346164,650.156863403,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/28  09:00:00,980.553298349,76.2588830981,680.934780064,0.0,122.71106,84.617158233,32.7950896231,0.0,24.1713,8.62378962311
 07/28  10:00:00,1009.53732336,76.968461482,704.760158363,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/28  11:00:00,1032.81017417,78.0292081228,725.931535662,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/28  12:00:00,1057.09329302,79.7125911255,749.279976207,0.0,122.71106,88.818015033,44.8807133882,0.0,36.25695,8.62376338816
 07/28  13:00:00,1076.77879309,81.7587651335,771.067332266,0.0,122.71106,84.617158233,24.2078746849,0.0165746849194,24.1713,0.02
 07/28  14:00:00,1089.8192042,83.8933386092,781.966480696,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/28  15:00:00,1088.90960592,86.1515330601,785.420606043,0.0,122.71106,78.0003075165,13.4583877951,0.0,4.83426,8.62412779507
 07/28  16:00:00,1091.8109356,88.1075092964,791.187421907,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/28  17:00:00,1064.6298883,86.7896611485,798.798245457,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/28  18:00:00,1034.95611931,73.4750635108,782.890063252,0.0,122.71106,39.942024,13.4623517404,0.0,4.83426,8.62809174039
 07/28  19:00:00,1035.4966059,73.4771374225,783.223739059,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/28  20:00:00,930.300261587,73.459270228,748.704941719,0.0,43.513341876,39.942024,13.4664757288,0.0,4.83426,8.63221572885
 07/28  21:00:00,589.400814753,15.4880137532,463.311251381,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  22:00:00,516.609010593,8.90758083285,397.939699993,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  23:00:00,445.619304803,3.43892080218,332.281762353,0.0,43.513341876,39.243024,13.4484030482,0.0,4.83426,8.61414304817
 07/28  24:00:00,410.950094339,3.13894802667,299.028993918,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  01:00:00,312.276119629,2.15109318806,202.521693002,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  02:00:00,390.933455743,2.95566500245,279.387816433,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  03:00:00,246.808711431,1.15246341211,139.094891591,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  04:00:00,105.771587693,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  05:00:00,105.706053599,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  06:00:00,105.662982275,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  07:00:00,238.288198209,1.15487349979,148.056498252,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  08:00:00,411.417194319,2.81870851972,317.02760965,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  09:00:00,423.307995168,10.6924395222,321.399727137,0.0,43.513341876,39.243024,13.4427568975,0.0,4.83426,8.60849689753
 07/29  10:00:00,497.928893246,9.80926085279,396.460046519,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  11:00:00,630.661545819,15.5139019017,521.842432952,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  12:00:00,626.680290607,10.5559988273,523.694506893,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  13:00:00,711.447193197,13.0574149732,605.115555063,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  14:00:00,764.945516096,15.9404734661,655.78910214,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  15:00:00,810.827329584,41.6584834993,675.819184981,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  16:00:00,839.679392642,41.4041992519,705.058936857,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  17:00:00,831.884233016,43.7116656811,694.806490325,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  18:00:00,838.251515499,43.3837618269,701.706598139,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  19:00:00,806.42362245,41.130909829,671.451296567,0.0,43.513341876,39.243024,13.4399205633,0.0,4.83426,8.60566056327
 07/29  20:00:00,787.277982882,38.723378619,646.078825222,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  21:00:00,729.093343788,30.4873257245,587.526644483,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  22:00:00,690.768919602,16.0946746236,564.253506757,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  23:00:00,608.314117905,4.56932897975,492.882298407,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  24:00:00,473.137173714,3.22220417583,361.231501299,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  01:00:00,464.671141532,3.26270209788,352.628201988,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  02:00:00,411.065994692,2.71825426035,300.177427998,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  03:00:00,349.639842581,2.30591728859,239.616322148,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  04:00:00,362.16408717,2.12460973242,251.817332307,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  05:00:00,214.190642875,0.894456934438,106.549984696,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  06:00:00,157.364644723,0.384959903866,50.7914726886,0.0,43.513341876,39.243024,13.4398963149,0.0,4.83426,8.60563631488
 07/30  07:00:00,183.960022304,0.766677372376,94.6812203089,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
