Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/30  08:00:00,378.422622641,3.02028480796,283.67595543,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  09:00:00,427.804407158,5.61709306915,330.752600604,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  10:00:00,566.814915518,10.1359949908,464.264225904,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  11:00:00,502.213847515,15.7061217413,393.484498879,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  12:00:00,647.372101698,16.0315236606,537.547738661,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  13:00:00,557.675768678,12.6865012455,452.211831447,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  14:00:00,687.89082519,16.8322083046,577.17551163,0.0,43.513341876,39.243024,13.4399263558,0.0,4.83426,8.60566635581
 07/30  15:00:00,622.367377677,42.7783968906,486.818073212,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  16:00:00,744.670332073,47.1955021648,603.577492096,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  17:00:00,639.822028594,53.9565412786,493.146347352,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  18:00:00,734.704943197,43.6491355256,597.340268831,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  19:00:00,609.032018394,42.077329946,473.731983908,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  20:00:00,709.532731006,35.7023284458,570.699361192,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  21:00:00,590.799283809,32.2032423915,447.988660806,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  22:00:00,670.741260126,17.0299335226,542.471729965,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  23:00:00,505.476799279,8.95812427413,386.122335643,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  24:00:00,565.530472132,4.78881177965,450.091875252,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  01:00:00,399.70493602,2.93589968878,288.204346067,0.0,43.513341876,39.243024,13.4427566953,0.0,4.83426,8.60849669526
 07/31  02:00:00,456.372272689,3.10393732547,344.492580847,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  03:00:00,449.309447141,2.76344318899,338.047472244,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  04:00:00,379.084142238,2.22940508789,268.435189509,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  05:00:00,229.681014879,1.0222364965,121.7640953,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  06:00:00,707.602110898,73.4588579576,517.063389987,0.0,43.513341876,39.942024,4.86575662543,0.0114966254329,4.83426,0.02
 07/31  07:00:00,794.710143902,73.8970047073,622.239165512,0.0,43.513341876,39.942024,4.86886230981,0.0146023098097,4.83426,0.02
 07/31  08:00:00,935.730355397,76.0057469807,636.83964651,0.0,122.71106,84.617158233,32.8127668178,0.0,24.1713,8.64146681785
 07/31  09:00:00,976.713936913,76.5980671147,676.598964237,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/31  10:00:00,1016.58168458,77.3570049983,711.218825563,0.0,122.71106,88.818015033,44.8811542398,0.0,36.25695,8.62420423978
 07/31  11:00:00,1032.67834608,78.4993975242,725.322249245,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/31  12:00:00,1046.22332289,79.6381122212,738.57711274,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/31  13:00:00,1054.32414489,81.4449567898,749.136372554,0.0,122.71106,84.617158233,32.8126250642,0.0171235193631,24.1713,8.62420154487
 07/31  14:00:00,1061.97819014,83.2720843661,755.104042217,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/31  15:00:00,1068.18563847,85.3398890388,765.823994581,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/31  16:00:00,1080.40195949,87.4982632368,780.613863361,0.0,122.71106,73.183824,13.4498708615,0.0,4.83426,8.61561086149
 07/31  17:00:00,1007.27891286,84.6195730428,743.897965587,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/31  18:00:00,875.748369858,73.4588579576,623.910259672,0.0,122.71106,39.942024,4.8675242475,0.0132642474968,4.83426,0.02
 07/31  19:00:00,856.620149924,73.4588579576,604.064365115,0.0,122.71106,39.942024,13.4709302026,0.0,4.83426,8.63667020265
 07/31  20:00:00,766.399312137,73.4588579576,584.578124277,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/31  21:00:00,399.870725985,3.22847579388,287.183190156,0.0,43.513341876,39.243024,13.4668312005,0.0,4.83426,8.63257120048
 07/31  22:00:00,399.225704386,3.14092714328,287.134268209,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  23:00:00,301.220308038,1.84513230696,191.036381291,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  24:00:00,273.106912139,1.38441581569,164.884728309,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  01:00:00,249.558270861,1.15273010107,141.80957842,0.0,43.513341876,39.243024,13.4427541993,0.0,4.83426,8.6084941993
 08/01  02:00:00,105.169186845,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  03:00:00,105.160069291,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  04:00:00,108.022463961,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  05:00:00,107.546019387,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  06:00:00,706.293637496,73.4588579576,514.767650761,0.0,43.513341876,39.942024,4.85991818285,0.00565818284607,4.83426,0.02
 08/01  07:00:00,759.97527853,73.4704078126,588.280497781,0.0,43.513341876,39.942024,4.86040967652,0.00614967652092,4.83426,0.02
 08/01  08:00:00,931.660489852,74.7558807972,634.466216349,0.0,122.71106,84.617158233,32.8128260733,0.0,24.1713,8.64152607331
 08/01  09:00:00,967.570364834,75.6589308634,669.135318169,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/01  10:00:00,1011.28305425,76.4890395402,707.438172147,0.0,122.71106,88.818015033,44.881065967,0.0,36.25695,8.62411596699
 08/01  11:00:00,1035.89329994,77.5325683728,730.009994163,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/01  12:00:00,1050.52253661,79.2519786344,744.334064442,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/01  13:00:00,1064.03551428,81.1877002373,760.374624243,0.0,122.71106,84.617158233,32.812401923,0.0169785198715,24.1713,8.62412340313
 08/01  14:00:00,1075.44723924,83.2244507779,769.635424811,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/01  15:00:00,1075.54876957,85.223160382,774.197029431,0.0,122.71106,78.0003075165,13.4583881012,0.0,4.83426,8.62412810119
 08/01  16:00:00,1077.51738181,86.6390798091,779.352200122,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/01  17:00:00,1051.25803582,85.4571162223,787.406200527,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/01  18:00:00,1012.89107799,73.4591749137,761.282872247,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/01  19:00:00,1007.65288934,73.4639675448,755.804527902,0.0,122.71106,39.942024,13.4706812429,0.0,4.83426,8.63642124292
 08/01  20:00:00,905.141058221,73.4588579576,723.738466041,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/01  21:00:00,563.684811449,9.42778441955,443.80841983,0.0,43.513341876,39.243024,13.4670052472,0.0,4.83426,8.63274524723
 08/01  22:00:00,473.969887988,3.71325071072,360.768958201,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  23:00:00,442.420935707,3.22663978209,329.450270356,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  24:00:00,436.222174608,2.94648808179,324.686652099,0.0,43.513341876,39.243024,13.4427770835,0.0,4.83426,8.60851708353
 08/02  01:00:00,415.716119029,2.50546907747,305.09011264,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  02:00:00,230.364357632,1.0222364965,122.953777528,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  03:00:00,156.139990008,0.384639905676,50.0749853382,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  04:00:00,200.041221688,0.766677372376,92.6181990087,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  05:00:00,105.6624296,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  06:00:00,702.925993554,73.4588579576,512.33911414,0.0,43.513341876,39.942024,4.85958153801,0.0053215380135,4.83426,0.02
 08/02  07:00:00,760.943053103,73.4798141905,589.034020704,0.0,43.513341876,39.942024,13.4560176856,0.00622134904451,4.83426,8.61553633652
 08/02  08:00:00,938.78596831,74.9952855542,640.907479028,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/02  09:00:00,980.648296388,75.9515962323,681.344877979,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/02  10:00:00,1015.88034397,76.837236743,711.161978582,0.0,122.71106,88.818015033,44.8810775606,0.0,36.25695,8.62412756063
 08/02  11:00:00,1034.43561479,78.0256068595,727.556880114,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/02  12:00:00,1049.22916747,79.7113633499,741.430120435,0.0,122.71106,88.818015033,44.881077012,0.0,36.25695,8.62412701201
 08/02  13:00:00,1060.31120531,81.4080200693,754.976818175,0.0,122.71106,84.617158233,24.2086667731,0.0173667730956,24.1713,0.02
 08/02  14:00:00,1072.25806169,83.3033531378,765.005132219,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/02  15:00:00,1073.2833486,85.4556060956,770.491330628,0.0,122.71106,78.0003075165,13.4584026183,0.0,4.83426,8.62414261826
 08/02  16:00:00,1082.19513,87.350028945,782.32772877,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/02  17:00:00,1055.59218379,86.193202974,790.258465734,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/02  18:00:00,1022.42320405,73.4638053785,769.812902119,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/02  19:00:00,1021.47422159,73.4623697422,768.179510837,0.0,122.71106,39.942024,13.4711038632,0.0,4.83426,8.63684386316
 08/02  20:00:00,915.273046208,73.4588579576,732.600496764,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/02  21:00:00,582.481477855,8.79876546128,463.402885619,0.0,43.513341876,39.243024,13.4670200691,0.0,4.83426,8.63276006909
 08/02  22:00:00,619.062974814,8.26948548854,500.420893821,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  23:00:00,584.799121403,3.59212242919,470.857456054,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  24:00:00,533.588584876,3.23552941795,421.187117391,0.0,43.513341876,39.243024,13.4427983795,0.0,4.83426,8.60853837948
 08/03  01:00:00,395.843857252,2.22223879761,285.666902273,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  02:00:00,258.886638317,1.23487678574,150.912651424,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  03:00:00,402.080617175,2.37460269681,291.474324966,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  04:00:00,105.776037899,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  05:00:00,105.710918251,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  06:00:00,706.759048972,73.4588579576,515.884721517,0.0,43.513341876,39.942024,4.86192305774,0.00766305774392,4.83426,0.02
 08/03  07:00:00,788.576816806,73.5515901059,616.429062443,0.0,43.513341876,39.942024,13.4641748485,0.0144680630658,4.83426,8.61544678545
 08/03  08:00:00,944.380686694,75.388457005,646.055307996,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/03  09:00:00,980.936635249,76.2490722569,681.32887508,0.0,122.71106,84.617158233,32.7954779825,0.0,24.1713,8.62417798246
 08/03  10:00:00,1015.45636156,77.0066825463,710.698852277,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/03  11:00:00,1038.45675128,78.1528773116,731.878655767,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/03  12:00:00,1057.79264601,79.9044148164,750.599525415,0.0,122.71106,88.818015033,44.8811571828,0.0,36.25695,8.62420718284
 08/03  13:00:00,1071.21122302,81.8387951721,766.184924611,0.0,122.71106,84.617158233,24.2085134342,0.0172134342262,24.1713,0.02
 08/03  14:00:00,1087.05115391,84.0151964361,779.78194865,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/03  15:00:00,1085.39268392,86.2029213081,782.515456514,0.0,122.71106,78.0003075165,13.458494177,0.0,4.83426,8.62423417698
 08/03  16:00:00,1089.82688649,87.8679404056,789.932182997,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/03  17:00:00,1062.83759501,86.6006771092,797.577153691,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/03  18:00:00,1031.00695742,73.4793365643,779.234075303,0.0,122.71106,39.942024,13.4625856701,0.0,4.83426,8.62832567006
 08/03  19:00:00,1029.88040429,73.4987752403,777.326359798,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/03  20:00:00,913.806267195,73.4588579576,731.875690183,0.0,43.513341876,39.942024,13.4668558169,0.0,4.83426,8.63259581692
 08/03  21:00:00,589.070214006,16.9667625768,461.049131532,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  22:00:00,529.902564906,7.70427908475,412.264238499,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  23:00:00,461.260826258,3.57632233448,347.499908268,0.0,43.513341876,39.243024,13.4485082716,0.0,4.83426,8.61424827164
 08/03  24:00:00,417.193337444,3.23085200052,304.929380967,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  01:00:00,311.411284505,2.15109318806,201.560953232,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  02:00:00,389.724719343,2.95443580388,278.032658041,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  03:00:00,250.977955246,1.15334181489,143.217432062,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  04:00:00,108.09159596,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  05:00:00,107.621998398,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  06:00:00,706.326309991,73.4588579576,514.457267337,0.0,43.513341876,39.942024,4.86190257873,0.00764257873404,4.83426,0.02
 08/04  07:00:00,788.045237199,73.5538838588,615.629177192,0.0,43.513341876,39.942024,13.4624965921,0.0143840885062,4.83426,8.61385250364
 08/04  08:00:00,945.603002552,75.3904620058,646.981118296,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/04  09:00:00,976.142571854,76.1758354228,676.379838371,0.0,122.71106,84.617158233,32.7956314762,0.0,24.1713,8.62433147618
 08/04  10:00:00,1007.31244326,76.8993199075,702.442382984,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/04  11:00:00,1035.99408882,78.1142669591,729.016242713,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/04  12:00:00,1056.57005563,79.983842276,748.512116261,0.0,122.71106,88.818015033,44.8813225929,0.0,36.25695,8.62437259288
 08/04  13:00:00,1068.93975956,81.8733878636,763.475368874,0.0,122.71106,84.617158233,24.2085208454,0.0172208454078,24.1713,0.02
 08/04  14:00:00,1087.06428415,83.9742420867,779.822819875,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/04  15:00:00,1092.04170778,86.4099260587,789.300333028,0.0,122.71106,78.0003075165,13.4584927078,0.0,4.83426,8.62423270776
 08/04  16:00:00,1096.48916367,88.2833531457,796.85796187,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/04  17:00:00,1069.6430422,87.1164580768,804.367824964,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/04  18:00:00,1045.1977311,73.494910277,794.31537068,0.0,122.71106,39.942024,13.4627083055,0.0,4.83426,8.62844830554
 08/04  19:00:00,1049.76792119,73.5181953831,799.213485686,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/04  20:00:00,928.205959269,73.459079516,748.219286159,0.0,43.513341876,39.942024,13.4669332,0.0,4.83426,8.63267320002
 08/04  21:00:00,604.301572048,25.5044838511,468.47646153,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  22:00:00,540.543850976,14.624323624,416.269150281,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  23:00:00,460.830826063,3.48524029432,347.636526194,0.0,43.513341876,39.243024,13.4485263549,0.0,4.83426,8.61426635486
 08/04  24:00:00,420.243285506,3.09895126638,308.73584087,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  01:00:00,397.214610461,2.66144512068,286.525613034,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  02:00:00,216.260841241,0.999173739914,108.983746741,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  03:00:00,151.776766669,0.384813731594,45.7451067752,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  04:00:00,192.512090654,0.766677372376,85.1494774079,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  05:00:00,105.662314622,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  06:00:00,105.6321597,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  07:00:00,87.5358542046,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  08:00:00,235.445787594,1.15432800057,145.223921684,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  09:00:00,477.938269274,8.25058479967,377.64509294,0.0,43.513341876,39.243024,13.4428329567,0.0,4.83426,8.60857295673
 08/05  10:00:00,428.922841867,11.5022165018,325.59107379,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  11:00:00,558.015574015,10.477545439,454.30329677,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  12:00:00,642.8106703,12.5580840639,537.395840607,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  13:00:00,649.767680759,11.223011667,545.447042697,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  14:00:00,722.453539611,17.805528418,611.173432053,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  15:00:00,730.617161782,39.2950605643,598.187201002,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  16:00:00,797.687476309,43.2916087053,660.916782705,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  17:00:00,759.656383681,42.9395881322,623.587869268,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  18:00:00,798.938007673,45.2952281838,660.287792109,0.0,43.513341876,39.243024,13.4399792755,0.0,4.83426,8.6057192755
 08/05  19:00:00,721.022034006,39.1967851066,588.242950114,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  20:00:00,727.531822157,36.8693767145,584.999182779,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  21:00:00,667.955040944,32.9722622375,524.135348516,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  22:00:00,660.597825269,16.9797604084,532.945380108,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  23:00:00,565.265881766,4.26893500712,450.45453029,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  24:00:00,510.426867672,3.63899311928,397.615645625,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  01:00:00,408.163801386,2.66676974863,297.396741991,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  02:00:00,413.034495971,2.94079640032,301.702117609,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  03:00:00,354.734479813,2.19729028167,244.805137632,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  04:00:00,153.335400139,0.385626401155,46.7438024972,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  05:00:00,188.886526413,0.766677372376,81.6106761007,0.0,43.513341876,39.243024,13.4399053504,0.0,4.83426,8.60564535035
 08/06  06:00:00,105.609134379,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  07:00:00,90.516804544,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  08:00:00,263.103312438,1.46581105423,172.294989875,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  09:00:00,461.401383522,7.21907533257,362.540865265,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  10:00:00,485.073019397,9.92518389758,383.479195063,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  11:00:00,599.665320343,14.6484180179,491.049037178,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  12:00:00,550.715395022,16.6222015256,441.638658431,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  13:00:00,675.585537658,12.0300342457,569.834846467,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  14:00:00,580.949257317,15.7221379551,472.597243299,0.0,43.513341876,39.243024,13.4399923664,0.0,4.83426,8.60573236642
 08/06  15:00:00,754.346680525,45.7570785916,614.843136995,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  16:00:00,648.211337123,52.4419010892,503.086885377,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  17:00:00,752.599084378,48.372450798,610.512263262,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  18:00:00,587.748629891,40.1654026172,455.098203531,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  19:00:00,654.714761832,35.1198617414,525.609812055,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  20:00:00,531.855619737,15.252689633,411.878723099,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  21:00:00,630.656154262,8.66131482525,510.539589116,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  22:00:00,429.855788355,8.14850183175,312.956719578,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  23:00:00,580.62854388,4.48653702724,465.012500993,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  24:00:00,503.80825693,3.23791425158,391.584363032,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  01:00:00,436.49865162,2.79977752445,325.301406651,0.0,43.513341876,39.243024,13.4428613891,0.0,4.83426,8.60860138906
 08/07  02:00:00,462.279113874,2.92532644224,350.71921918,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  03:00:00,294.224740346,1.52689503421,185.690637249,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  04:00:00,391.816001111,2.38015690187,280.833755894,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  05:00:00,155.263415408,0.385989903671,48.7155761671,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  06:00:00,710.272306012,73.4588579576,520.031956003,0.0,43.513341876,39.942024,4.86164075057,0.00738075056919,4.83426,0.02
 08/07  07:00:00,781.756425931,73.692838841,606.717786708,0.0,43.513341876,39.942024,13.4610622562,0.0111605048389,4.83426,8.61564175133
 08/07  08:00:00,921.163659736,75.4206630844,622.95597834,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/07  09:00:00,939.303217681,75.7272985669,640.489880171,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/07  10:00:00,972.447108287,76.3483461847,668.532267175,0.0,122.71106,88.818015033,44.881375285,0.0,36.25695,8.624425285
 08/07  11:00:00,996.949761758,77.2226381698,691.085486215,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/07  12:00:00,987.400872657,76.9340102441,682.527973189,0.0,122.71106,88.818015033,44.8814467199,0.0,36.25695,8.62449671994
 08/07  13:00:00,980.776227978,77.9556581147,679.05806671,0.0,122.71106,84.617158233,24.207263315,0.0159633149973,24.1713,0.02
 08/07  14:00:00,1003.56836859,79.6005391199,700.153181673,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/07  15:00:00,1011.85086804,80.8613368663,713.751755787,0.0,122.71106,78.0003075165,13.4584443578,0.0,4.83426,8.62418435784
 08/07  16:00:00,1035.16540125,82.4754584205,740.260693348,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/07  17:00:00,1019.68475801,81.7297202735,759.177067942,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/07  18:00:00,978.830856037,73.4588579576,727.027957156,0.0,122.71106,39.942024,13.4626026577,0.0,4.83426,8.62834265767
 08/07  19:00:00,984.452937156,73.4588579576,732.104159166,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/07  20:00:00,875.679181854,73.4588579576,690.99331542,0.0,43.513341876,39.942024,13.4669619174,0.0,4.83426,8.63270191739
 08/07  21:00:00,468.680219805,2.91951949953,356.732721175,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  22:00:00,447.568483576,2.71173595757,336.504595534,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  23:00:00,377.031107866,2.23659241176,266.198067158,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  24:00:00,150.712642845,0.383338686188,44.6904967916,0.0,43.513341876,39.243024,13.4428553318,0.0,4.83426,8.60859533181
 08/08  01:00:00,105.183646873,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  02:00:00,105.161008059,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  03:00:00,105.14835211,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  04:00:00,107.990005706,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  05:00:00,107.526466056,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  06:00:00,702.420489101,73.4588579576,510.583576921,0.0,43.513341876,39.942024,4.86031173883,0.00605173883498,4.83426,0.02
 08/08  07:00:00,768.426603722,73.4672185595,593.066568193,0.0,43.513341876,39.942024,13.4598952206,0.00986438141577,4.83426,8.61577083915
 08/08  08:00:00,925.834878334,74.7128703473,627.945299836,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/08  09:00:00,968.635581502,75.5691437033,669.467797746,0.0,122.71106,84.617158233,32.7958717074,0.0,24.1713,8.62457170742
 08/08  10:00:00,1008.15858261,76.4399397035,703.738300254,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/08  11:00:00,1032.05079823,77.6183347615,725.581124743,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/08  12:00:00,1054.78185731,79.5059852032,747.176482092,0.0,122.71106,88.818015033,44.8812264696,0.0,36.25695,8.62427646962
 08/08  13:00:00,1067.3524704,81.5333089804,761.874429574,0.0,122.71106,84.617158233,24.2082972786,0.0169972785986,24.1713,0.02
 08/08  14:00:00,1079.56108737,83.3590661091,772.353176457,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/08  15:00:00,1079.29632129,85.47750349,776.615653824,0.0,122.71106,78.0003075165,13.4588576586,0.0,4.83426,8.6245976586
 08/08  16:00:00,1087.56529404,87.0017427725,788.079786435,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/08  17:00:00,1054.43193557,85.4704682575,789.845559088,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/08  18:00:00,1016.03539363,73.4588579576,763.724420259,0.0,122.71106,39.942024,13.4626785421,0.0,4.83426,8.62841854206
 08/08  19:00:00,890.465705323,73.4588579576,638.48527375,0.0,122.71106,39.942024,4.86246645568,0.0082064556796,4.83426,0.02
 08/08  20:00:00,706.242684299,73.4588579576,522.096434032,0.0,43.513341876,39.942024,13.475175687,0.00824153884643,4.83426,8.63267414814
 08/08  21:00:00,377.292917738,2.51374120903,266.247667859,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  22:00:00,242.797921329,1.22156606864,135.00589712,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  23:00:00,147.406498128,0.383338686188,40.6353395769,0.0,43.513341876,39.243024,13.4486090338,0.0,4.83426,8.61434903379
 08/08  24:00:00,105.074821709,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  01:00:00,105.068719794,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  02:00:00,105.069364245,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  03:00:00,105.063936838,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  04:00:00,105.614260508,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  05:00:00,105.574223213,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  06:00:00,690.876352281,73.4588579576,499.908276839,0.0,43.513341876,39.942024,13.4428733299,0.0,4.83426,8.60861332994
 08/09  07:00:00,719.890728431,73.4588579576,544.562986643,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/09  08:00:00,893.857515662,74.0794911828,596.75891255,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/09  09:00:00,929.202302901,74.7565791376,631.011160755,0.0,122.71106,84.617158233,32.7957511953,0.0,24.1713,8.62445119532
 08/09  10:00:00,948.132516354,75.263841124,645.018610905,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/09  11:00:00,946.43235274,75.2321437245,642.876155517,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/09  12:00:00,964.3442032,75.8392973654,661.027781816,0.0,122.71106,88.818015033,44.8815223417,0.0,36.25695,8.62457234166
 08/09  13:00:00,962.725447562,76.825986894,662.677908688,0.0,122.71106,84.617158233,24.208338203,0.0170382030439,24.1713,0.02
 08/09  14:00:00,913.041655403,75.5276516247,614.558071234,0.0,122.71106,84.617158233,32.794011055,0.0,24.1713,8.62271105504
 08/09  15:00:00,855.9575946,74.8230611888,565.247734662,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/09  16:00:00,855.972749522,74.6706465748,570.201942933,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/09  17:00:00,849.838406945,73.9070624119,597.893964514,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/09  18:00:00,750.171420769,73.4588579576,498.394226177,0.0,122.71106,39.942024,13.5163353417,0.0532743427552,4.83426,8.62880099897
 08/09  19:00:00,748.63075409,73.4588579576,496.132876017,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/09  20:00:00,682.18034614,73.4588579576,497.40611961,0.0,43.513341876,39.942024,13.4670237635,0.0,4.83426,8.63276376354
 08/09  21:00:00,105.514826463,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  22:00:00,105.086526157,0.0,0.0,0.0,43.513341876,39.243024,13.4529757364,0.0,4.83426,8.61871573637
 08/09  23:00:00,105.889824223,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  24:00:00,105.041723958,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  01:00:00,105.034216933,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  02:00:00,105.02880619,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  03:00:00,105.02420201,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  04:00:00,105.575678784,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  05:00:00,105.524399474,0.0,0.0,0.0,43.513341876,39.243024,13.4428132924,0.0,4.83426,8.60855329238
 08/10  06:00:00,689.256261093,73.4588579576,498.443424326,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/10  07:00:00,707.003451512,73.4588579576,531.879686908,0.0,43.513341876,39.942024,4.98472954962,0.130469549623,4.83426,0.02
 08/10  08:00:00,891.984507285,73.4588579576,595.539415895,0.0,122.71106,84.617158233,32.8135820691,0.0,24.1713,8.64228206909
 08/10  09:00:00,890.586479075,73.4588579576,594.341127177,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/10  10:00:00,870.848479107,73.4588579576,570.869195763,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/10  11:00:00,878.288935122,73.4660891069,577.227009017,0.0,122.71106,88.818015033,44.8815228597,0.0,36.25695,8.62457285973
 08/10  12:00:00,906.372798831,73.5720379013,605.677868954,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/10  13:00:00,957.451591572,74.2619609927,659.878259229,0.0,122.71106,84.617158233,24.2054222118,0.0141222118133,24.1713,0.02
 08/10  14:00:00,1000.96033014,75.1777943592,702.198069025,0.0,122.71106,84.617158233,32.7960126017,0.0,24.1713,8.62471260169
 08/10  15:00:00,1004.48347993,76.2769785003,711.331905629,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/10  16:00:00,1009.21878799,77.4506746146,719.960439306,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/10  17:00:00,993.198807167,77.3763029957,737.368909764,0.0,122.71106,39.942024,13.4500779077,0.0,4.83426,8.61581790771
 08/10  18:00:00,925.613357357,73.4588579576,673.790868853,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/10  19:00:00,913.585167223,73.4588579576,660.871931213,0.0,122.71106,39.942024,13.4715239552,0.0,4.83426,8.63726395523
 08/10  20:00:00,806.858661297,73.4588579576,621.515826275,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/10  21:00:00,105.656199037,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  22:00:00,105.194465237,0.0,0.0,0.0,43.513341876,39.243024,13.453007629,0.0,4.83426,8.61874762898
 08/10  23:00:00,105.978801036,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  24:00:00,105.118335736,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  01:00:00,105.092751183,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  02:00:00,105.07062815,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  03:00:00,105.059301772,0.0,0.0,0.0,43.513341876,39.243024,13.4428754481,0.0,4.83426,8.60861544812
 08/11  04:00:00,107.79418051,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  05:00:00,107.363910341,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  06:00:00,689.485284337,73.4588579576,497.950318321,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/11  07:00:00,685.972150815,73.4588579576,511.269434868,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/11  08:00:00,881.292684924,73.6025729697,585.05582265,0.0,122.71106,84.617158233,32.8136074671,0.0,24.1713,8.64230746707
 08/11  09:00:00,943.703652465,74.0685273039,646.364204469,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/11  10:00:00,987.615560026,74.7027691867,685.245878727,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/11  11:00:00,1022.9802548,75.7247190031,718.783066259,0.0,122.71106,88.818015033,44.8816547169,0.0,36.25695,8.62470471689
 08/11  12:00:00,1055.83063292,77.2614944488,750.943307956,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/11  13:00:00,1052.5466418,78.8544889026,750.179462634,0.0,122.71106,84.617158233,32.8140544698,0.0182912649321,24.1713,8.62446320482
 08/11  14:00:00,1053.34335236,80.7820235631,749.246593092,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/11  15:00:00,1066.55101127,83.1818062856,766.612058243,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/11  16:00:00,1071.7845145,84.8150355897,775.095004453,0.0,122.71106,73.183824,13.4501132006,0.0,4.83426,8.61585320059
 08/11  17:00:00,1038.6939894,83.5666186993,776.852389031,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/11  18:00:00,996.610532465,73.4588579576,744.878999854,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/11  19:00:00,991.592258518,73.4588579576,739.421811559,0.0,122.71106,39.942024,13.4717444164,0.0,4.83426,8.63748441643
 08/11  20:00:00,867.953619921,73.4588579576,683.059008008,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/11  21:00:00,421.850061007,6.21450212207,306.93415102,0.0,43.513341876,39.243024,13.4676384023,0.0,4.83426,8.63337840231
 08/11  22:00:00,565.467639827,5.10013441478,450.964018176,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  23:00:00,451.023505458,2.68886648508,339.075182168,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  24:00:00,304.810321713,1.84663874996,195.566259953,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  01:00:00,424.134602117,3.04120171275,312.335070657,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  02:00:00,105.168947133,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  03:00:00,244.040225528,1.15130236485,136.352132252,0.0,43.513341876,39.243024,13.4400456439,0.0,4.83426,8.6057856439
 08/12  04:00:00,105.703148651,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  05:00:00,105.617369265,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  06:00:00,105.581454331,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  07:00:00,90.475242614,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  08:00:00,87.5022727799,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  09:00:00,87.5479996428,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  10:00:00,87.5351572944,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  11:00:00,378.270854637,2.99845581045,282.697945624,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  12:00:00,386.992305915,2.92259703652,292.82292367,0.0,43.513341876,39.243024,13.4429395899,0.0,4.83426,8.60867958987
 08/12  13:00:00,370.743040145,2.68965899708,277.29358065,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  14:00:00,499.823872482,4.02285148424,404.038832836,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  15:00:00,523.018379657,9.61236514168,421.392216928,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  16:00:00,613.842984953,11.4420546344,509.232121116,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  17:00:00,499.827148143,8.50401380067,399.699893687,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  18:00:00,609.914275313,9.35851125067,507.460036164,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  19:00:00,492.668437852,13.9567370441,386.611962859,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  20:00:00,564.417205195,4.8770929652,454.409573056,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  21:00:00,481.152273744,4.02782216537,367.294976854,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  22:00:00,231.490019582,1.13745651747,123.904961715,0.0,43.513341876,39.243024,13.4400523237,0.0,4.83426,8.60579232375
 08/12  23:00:00,275.521393135,1.76775450187,165.872338081,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  24:00:00,105.074332132,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  01:00:00,105.054521554,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  02:00:00,105.014071154,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  03:00:00,104.979093205,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  04:00:00,105.482515087,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  05:00:00,105.426278808,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  06:00:00,105.403967269,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  07:00:00,90.3140562084,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  08:00:00,87.3637582666,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  09:00:00,87.4485285757,0.0,0.0,0.0,43.513341876,39.243024,13.4429224575,0.0,4.83426,8.60866245754
 08/13  10:00:00,87.4788136435,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  11:00:00,88.2688156365,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  12:00:00,241.892732141,1.48645995014,151.204062301,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  13:00:00,228.373878973,1.45888528022,137.726246656,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  14:00:00,486.121477734,3.77336443524,390.663728655,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  15:00:00,530.047515309,4.06273790572,434.151319601,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  16:00:00,531.449214514,4.31776664366,435.232840344,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  17:00:00,582.142492947,4.59367713324,485.447340787,0.0,43.513341876,39.243024,13.4400679227,0.0,4.83426,8.6058079227
 08/13  18:00:00,574.768682361,4.50546259701,478.254499867,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  19:00:00,515.895297185,4.2446062511,419.399524913,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  20:00:00,402.767938746,3.09080060665,296.730241208,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  21:00:00,385.694049328,2.80760261633,274.572613296,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  22:00:00,204.684628051,0.996611544715,97.557360278,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  23:00:00,144.357623029,0.383338686188,37.7028177851,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  24:00:00,105.025663771,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  01:00:00,105.01687322,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  02:00:00,105.006473401,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  03:00:00,104.97758675,0.0,0.0,0.0,43.513341876,39.243024,13.4429158022,0.0,4.83426,8.60865580223
 08/14  04:00:00,105.485201093,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  05:00:00,105.437451933,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  06:00:00,716.210475731,73.4588579576,528.748585713,0.0,43.513341876,39.942024,4.8625155313,0.00825553129957,4.83426,0.02
 08/14  07:00:00,699.453365858,73.4588579576,526.797014749,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/14  08:00:00,846.36210528,73.5875848207,551.350865809,0.0,122.71106,84.617158233,32.8125070516,0.0,24.1713,8.6412070516
 08/14  09:00:00,893.246597742,73.9760429633,598.069418495,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/14  10:00:00,931.503124352,74.5134493435,631.700913413,0.0,122.71106,88.818015033,44.8818985542,0.0,36.25695,8.62494855418
 08/14  11:00:00,955.456101944,75.3393138079,653.649993056,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/14  12:00:00,972.266376377,76.3420675051,670.195953588,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/14  13:00:00,1002.75394123,77.5701292884,703.644031867,0.0,122.71106,84.617158233,32.8118348293,0.0157623461516,24.1713,8.62477248315
 08/14  14:00:00,1031.15616354,79.1522964893,730.536719778,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/14  15:00:00,1020.91326706,80.8311132493,725.312805197,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/14  16:00:00,1022.54642728,81.8129913004,730.953895518,0.0,122.71106,73.183824,13.4502554043,0.0,4.83426,8.61599540431
 08/14  17:00:00,1003.95809039,80.6649886774,747.14633446,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/14  18:00:00,957.09909231,73.4588579576,707.854205887,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/14  19:00:00,948.314036261,73.4588579576,698.425910949,0.0,122.71106,39.942024,13.4720764454,0.0,4.83426,8.63781644536
 08/14  20:00:00,850.823433114,73.4588579576,668.96071941,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/14  21:00:00,310.289479152,2.15474249016,200.190760575,0.0,43.513341876,39.243024,13.4677905009,0.0,4.83426,8.63353050095
 08/14  22:00:00,208.706369701,1.07554659403,101.333361796,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  23:00:00,384.466027341,2.85464070395,272.592960408,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  24:00:00,105.183859148,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  01:00:00,105.1598787,0.0,0.0,0.0,43.513341876,39.243024,13.4429414097,0.0,4.83426,8.60868140975
 08/15  02:00:00,105.127509616,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  03:00:00,105.088648783,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  04:00:00,107.807983408,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  05:00:00,107.359334726,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  06:00:00,713.196189894,73.4588579576,522.396791011,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/15  07:00:00,712.871035542,73.4588579576,538.130009374,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/15  08:00:00,863.575486024,73.8229175511,567.690031593,0.0,122.71106,84.617158233,32.8145169494,0.0,24.1713,8.64321694942
 08/15  09:00:00,881.052726198,74.3862667474,584.539891976,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/15  10:00:00,920.078210155,74.9830518665,619.759679457,0.0,122.71106,88.818015033,44.8820069995,0.0,36.25695,8.62505699945
 08/15  11:00:00,962.751463049,76.0043079438,659.953293109,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/15  12:00:00,981.851570207,77.113868328,678.69999913,0.0,122.71106,88.818015033,44.8820430238,0.0,36.25695,8.62509302384
 08/15  13:00:00,1002.97024267,78.3155047899,703.050358638,0.0,122.71106,84.617158233,24.2071092851,0.0158092851284,24.1713,0.02
 08/15  14:00:00,1024.79932018,79.6701740829,723.994403353,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/15  15:00:00,1025.52826851,80.9430986551,730.301287666,0.0,122.71106,78.0003075165,13.459200072,0.0,4.83426,8.62494007202
 08/15  16:00:00,1019.90766804,81.2901699075,729.670072792,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/15  17:00:00,984.220303538,78.2464739041,730.790712355,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/15  18:00:00,922.699066033,73.4588579576,674.021077412,0.0,122.71106,39.942024,13.477378499,0.013837456222,4.83426,8.62928104274
 08/15  19:00:00,925.790211315,73.4588579576,676.987176821,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/15  20:00:00,836.208520319,73.4588579576,655.073698017,0.0,43.513341876,39.942024,13.4676199755,0.0,4.83426,8.63335997552
 08/15  21:00:00,105.157716336,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  22:00:00,200.328908789,0.76797750538,93.5616389754,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  23:00:00,148.040394614,0.383338686188,41.227741106,0.0,43.513341876,39.243024,13.4488450157,0.0,4.83426,8.61458501571
 08/15  24:00:00,105.184678532,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  01:00:00,105.151602325,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  02:00:00,105.121268669,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  03:00:00,105.09764077,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  04:00:00,105.62477824,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  05:00:00,105.554199901,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  06:00:00,731.232326901,73.4588579576,545.400973356,0.0,43.513341876,39.942024,13.4430457827,0.0,4.83426,8.60878578274
 08/16  07:00:00,714.972448927,73.4588579576,544.236632416,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/16  08:00:00,861.211259004,73.9088292792,568.336911098,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/16  09:00:00,877.92882401,74.4655869999,583.936407617,0.0,122.71106,84.617158233,32.7962042649,0.0,24.1713,8.62490426491
 08/16  10:00:00,901.159877263,74.950614489,601.857422793,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/16  11:00:00,936.141680208,75.7401678028,635.850484721,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/16  12:00:00,958.799758209,76.7428253426,658.543170801,0.0,122.71106,88.818015033,44.8821374682,0.0,36.25695,8.62518746822
 08/16  13:00:00,977.111759926,77.7905437972,680.15406574,0.0,122.71106,84.617158233,24.2080772132,0.0167772131869,24.1713,0.02
 08/16  14:00:00,991.767158217,79.0390789665,693.19517985,0.0,122.71106,84.617158233,32.7963582824,0.0,24.1713,8.62505828236
 08/16  15:00:00,985.312055959,80.4903707564,691.514589445,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/16  16:00:00,986.730631168,81.3955798383,696.779203786,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/16  17:00:00,973.046524152,80.3253940262,717.300773898,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/16  18:00:00,927.883990066,73.4588579576,679.109270933,0.0,122.71106,39.942024,13.4637636012,0.0,4.83426,8.62950360122
 08/16  19:00:00,919.600518258,73.4588579576,670.359431921,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/16  20:00:00,805.172619589,73.4588579576,623.715097185,0.0,43.513341876,39.942024,13.4682064067,0.0,4.83426,8.63394640669
 08/16  21:00:00,303.525631178,2.15456961997,193.504552224,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  22:00:00,205.388436272,1.07554659403,98.0642555767,0.0,43.513341876,39.243024,13.4533714959,0.0,4.83426,8.61911149591
 08/16  23:00:00,218.985449883,1.15361438678,110.646224956,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  24:00:00,105.135464412,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  01:00:00,105.120255811,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
