Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/17  02:00:00,105.09523688,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  03:00:00,105.064823156,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  04:00:00,105.595103798,0.0,0.0,0.0,43.513341876,39.243024,13.4429640715,0.0,4.83426,8.60870407152
 08/17  05:00:00,105.546689399,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  06:00:00,728.522367219,73.4588579576,540.600847806,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/17  07:00:00,723.412418613,73.4588579576,550.299616752,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/17  08:00:00,868.240118619,73.5984803798,573.594787841,0.0,122.71106,84.617158233,32.8142085324,0.0,24.1713,8.64290853241
 08/17  09:00:00,876.169131563,73.764241396,580.952633191,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/17  10:00:00,892.895494806,74.1068278594,593.065167516,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/17  11:00:00,931.006226162,75.2323735311,629.739234118,0.0,122.71106,88.818015033,44.8819620496,0.0,36.25695,8.6250120496
 08/17  12:00:00,974.416398782,76.4543314157,672.533852067,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/17  13:00:00,994.504994322,77.7039503287,695.35566563,0.0,122.71106,84.617158233,32.8132456663,0.0166248227286,24.1713,8.62532084355
 08/17  14:00:00,1014.36348947,79.2783529513,713.300041601,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/17  15:00:00,1019.24352136,81.2511898928,722.75245487,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/17  16:00:00,1022.79128646,82.1064948639,730.37383479,0.0,122.71106,73.183824,13.4504621035,0.0,4.83426,8.61620210348
 08/17  17:00:00,994.847662446,79.849753882,738.249720607,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/17  18:00:00,939.021482157,73.4588579576,689.078583518,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/17  19:00:00,937.941997678,73.4588579576,687.471707845,0.0,122.71106,39.942024,13.472671363,0.0,4.83426,8.63841136297
 08/17  20:00:00,844.960378917,73.4588579576,659.229691951,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/17  21:00:00,302.247805116,2.03285717666,192.349650812,0.0,43.513341876,39.243024,13.4683032208,0.0,4.83426,8.63404322078
 08/17  22:00:00,207.297823328,1.07554659403,99.8872006202,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  23:00:00,230.660424724,1.15315951662,122.241196424,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  24:00:00,105.169393897,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  01:00:00,105.14505033,0.0,0.0,0.0,43.513341876,39.243024,13.443036689,0.0,4.83426,8.60877668901
 08/18  02:00:00,105.12240516,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  03:00:00,105.098887303,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  04:00:00,107.853154006,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  05:00:00,107.423985145,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  06:00:00,705.89293653,73.4588579576,514.94921969,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/18  07:00:00,735.239786035,73.4588579576,560.729403597,0.0,43.513341876,39.942024,4.85772227639,0.00346227638697,4.83426,0.02
 08/18  08:00:00,886.52645309,74.1623980839,590.019621871,0.0,122.71106,84.617158233,32.8151454137,0.0,24.1713,8.64384541374
 08/18  09:00:00,900.953947123,74.7789870776,603.657669257,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/18  10:00:00,932.097342874,74.9118328214,630.244419935,0.0,122.71106,88.818015033,44.882352473,0.0,36.25695,8.62540247303
 08/18  11:00:00,958.379354307,75.7687409422,654.746209016,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/18  12:00:00,995.719743041,76.6976733647,691.709804135,0.0,122.71106,88.818015033,44.8822790121,0.0,36.25695,8.62532901205
 08/18  13:00:00,1005.93062425,78.277430856,704.418230783,0.0,122.71106,84.617158233,24.2080673901,0.0167673900612,24.1713,0.02
 08/18  14:00:00,1012.31518436,79.7328394974,709.56955001,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/18  15:00:00,1008.77540984,80.9329704948,711.542919366,0.0,122.71106,78.0003075165,13.4595126501,0.0,4.83426,8.62525265009
 08/18  16:00:00,1027.02739095,80.4184145464,735.274655621,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/18  17:00:00,1018.83355669,80.2998130711,760.362054811,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/18  18:00:00,960.042223652,73.4588579576,708.63890885,0.0,122.71106,39.942024,13.4639418782,0.0,4.83426,8.62968187816
 08/18  19:00:00,941.347619942,73.4588579576,689.877842171,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/18  20:00:00,857.278131713,73.4588579576,670.48405831,0.0,43.513341876,39.942024,13.4681375858,0.0,4.83426,8.63387758584
 08/18  21:00:00,304.383411577,2.15364713592,194.424653839,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  22:00:00,206.585613988,1.07554659403,99.0799424584,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  23:00:00,399.78559511,2.76898606092,287.732226222,0.0,43.513341876,39.243024,13.4473255142,0.0,4.83426,8.61306551422
 08/18  24:00:00,105.177383166,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  01:00:00,105.138852976,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  02:00:00,105.141309363,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  03:00:00,105.12297585,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  04:00:00,105.674976589,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  05:00:00,105.619907704,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  06:00:00,105.605359228,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  07:00:00,90.5108078198,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  08:00:00,247.348675434,1.1526120922,157.030780592,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  09:00:00,250.799572209,2.80756695992,158.83496233,0.0,43.513341876,39.243024,13.4431152102,0.0,4.83426,8.60885521024
 08/19  10:00:00,516.32528828,11.4741943349,412.331801814,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  11:00:00,518.807964276,10.3735616961,414.925478583,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  12:00:00,471.379934657,11.5315056983,368.02984861,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  13:00:00,640.864520476,11.4669919189,535.870097989,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  14:00:00,635.280904259,12.6159386427,529.912147435,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  15:00:00,701.217596619,12.1002807046,595.237766186,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  16:00:00,648.182966392,18.4787701594,537.093369885,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  17:00:00,713.697110373,17.7315665038,602.246705437,0.0,43.513341876,39.243024,13.4401461875,0.0,4.83426,8.60588618753
 08/19  18:00:00,642.403089248,17.8096093067,532.197815319,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  19:00:00,706.054061094,16.3544388038,595.528317593,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  20:00:00,590.595233975,8.12598332151,474.920806045,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  21:00:00,586.978836719,7.68114979141,468.868921052,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  22:00:00,503.500347957,3.29855085712,391.380800407,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  23:00:00,467.141657707,3.02213713639,354.784352858,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  24:00:00,381.515948911,2.32904717221,271.384222455,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  01:00:00,416.295933784,2.5733086797,305.585048407,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  02:00:00,242.597479976,1.1524247354,134.946601662,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  03:00:00,306.623239288,1.68442795563,197.821006678,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  04:00:00,105.731453818,0.0,0.0,0.0,43.513341876,39.243024,13.4401195869,0.0,4.83426,8.60585958692
 08/20  05:00:00,105.672748548,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  06:00:00,105.641728377,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  07:00:00,139.743944243,0.386546678169,48.3349295858,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  08:00:00,199.584319046,0.958346715469,109.917943464,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  09:00:00,429.389923607,6.12876471504,331.336299421,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  10:00:00,477.424632602,9.63488872334,376.269960926,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  11:00:00,604.154312678,12.0503184573,499.023489882,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  12:00:00,678.445237622,10.9084357686,574.763960992,0.0,43.513341876,39.243024,13.4431694754,0.0,4.83426,8.60890947544
 08/20  13:00:00,724.548318775,13.2328309242,617.905925398,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  14:00:00,746.560497516,11.5829392885,641.74760902,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  15:00:00,723.259133089,13.3274211614,616.641315748,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  16:00:00,728.212687592,18.9438898171,616.237327202,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  17:00:00,702.789368204,12.4402050118,597.313524957,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  18:00:00,707.552285635,10.570823971,604.202530358,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  19:00:00,684.781967999,9.80846347174,581.59420651,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  20:00:00,612.790099887,7.35090655275,497.985813896,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  21:00:00,600.403850732,4.07641351539,486.165741257,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  22:00:00,522.062081736,3.48086069224,409.331047535,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  23:00:00,462.074363952,2.96344463159,349.696474427,0.0,43.513341876,39.243024,13.4401848794,0.0,4.83426,8.60592487936
 08/20  24:00:00,429.456002118,2.50790281424,318.773725642,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  01:00:00,465.215769087,2.83312393499,353.828173823,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  02:00:00,389.430395809,2.24070166395,279.321439542,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  03:00:00,456.138847772,2.71016023975,344.878266928,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  04:00:00,168.770250028,0.434712285205,61.9476190538,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  05:00:00,468.846646012,2.55892085415,357.131279398,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  06:00:00,732.404001287,73.4588579576,541.396258226,0.0,43.513341876,39.942024,4.86904495788,0.0147849578829,4.83426,0.02
 08/21  07:00:00,822.508897631,73.6354150075,646.956539858,0.0,43.513341876,39.942024,13.4858425647,0.0353331105424,4.83426,8.61624945416
 08/21  08:00:00,948.540166995,75.2388633828,650.078766361,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/21  09:00:00,965.612289757,75.6285527806,666.426117189,0.0,122.71106,84.617158233,32.7971097632,0.0,24.1713,8.62580976322
 08/21  10:00:00,977.023155921,76.1873338044,673.109778239,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/21  11:00:00,985.972141407,77.5175855691,680.678947195,0.0,122.71106,88.818015033,38.5449713994,0.0,36.25695,2.28802139937
 08/21  12:00:00,1007.93184049,79.0794731759,702.356423514,0.0,122.71106,88.818015033,42.6132577144,0.0,36.25695,6.35630771442
 08/21  13:00:00,1021.39167004,80.6177672548,718.148361793,0.0,122.71106,84.617158233,24.2081227734,0.0168227734369,24.1713,0.02
 08/21  14:00:00,1027.23046472,82.0603896286,722.421922501,0.0,122.71106,84.617158233,32.7951764757,0.0,24.1713,8.62387647566
 08/21  15:00:00,1007.039386,83.1040254158,707.539608429,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/21  16:00:00,988.457039641,82.47799542,694.690350204,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/21  17:00:00,974.596134094,80.3838163329,716.730858849,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/21  18:00:00,893.354638054,73.4588579576,643.396717071,0.0,122.71106,39.942024,13.4643075507,0.0,4.83426,8.63004755068
 08/21  19:00:00,862.962516403,73.4588579576,612.872734332,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/21  20:00:00,769.101882048,73.4588579576,583.828390996,0.0,43.513341876,39.942024,13.4688381065,0.0,4.83426,8.63457810652
 08/21  21:00:00,105.525065956,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  22:00:00,105.134852599,0.0,0.0,0.0,43.513341876,39.243024,13.4536999005,0.0,4.83426,8.61943990049
 08/21  23:00:00,105.98525517,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  24:00:00,105.114531519,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  01:00:00,105.109540269,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  02:00:00,105.094285277,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  03:00:00,105.076491014,0.0,0.0,0.0,43.513341876,39.243024,13.4432380458,0.0,4.83426,8.60897804582
 08/22  04:00:00,107.81073362,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  05:00:00,107.358393282,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  06:00:00,715.916532816,73.4588579576,525.358614066,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/22  07:00:00,727.351134807,73.4588579576,554.184264686,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/22  08:00:00,868.414435749,73.6202613841,572.283302932,0.0,122.71106,84.617158233,32.8158495826,0.0,24.1713,8.64454958257
 08/22  09:00:00,886.393568151,73.8103396597,590.498529121,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/22  10:00:00,897.411471107,74.0914369448,596.855768748,0.0,122.71106,88.818015033,44.8826845808,0.0,36.25695,8.62573458084
 08/22  11:00:00,904.89885693,74.5159095205,602.813340572,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/22  12:00:00,902.161164425,74.7561723994,600.263251611,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/22  13:00:00,935.337339081,75.9262977506,635.934768377,0.0,122.71106,84.617158233,32.811490682,0.0144158926811,24.1713,8.62577478931
 08/22  14:00:00,970.709567526,77.3688184567,669.763211267,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/22  15:00:00,988.13245336,79.0580915873,691.927889461,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/22  16:00:00,990.776438298,80.1308811327,698.332219879,0.0,122.71106,73.183824,13.4508108058,0.0,4.83426,8.61655080578
 08/22  17:00:00,963.015110394,78.3343287359,705.832735618,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/22  18:00:00,876.674379818,73.4588579576,624.449435925,0.0,122.71106,39.942024,4.86813183526,0.0138718352568,4.83426,0.02
 08/22  19:00:00,863.789542029,73.4588579576,611.80663565,0.0,122.71106,39.942024,13.4719875545,0.0,4.83426,8.63772755447
 08/22  20:00:00,776.318582157,73.4588579576,589.048053873,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/22  21:00:00,105.191818238,0.0,0.0,0.0,43.513341876,39.243024,13.4690391201,0.0,4.83426,8.63477912014
 08/22  22:00:00,105.165769057,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  23:00:00,105.977390331,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  24:00:00,105.125169547,0.0,0.0,0.0,43.513341876,39.243024,13.4431785774,0.0,4.83426,8.60891857743
 08/23  01:00:00,105.092889272,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  02:00:00,105.081782461,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  03:00:00,105.062578275,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  04:00:00,105.591382035,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  05:00:00,105.553471978,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  06:00:00,691.122661912,73.4588579576,500.223136266,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/23  07:00:00,736.48384475,73.4588579576,561.212259246,0.0,43.513341876,39.942024,13.4508313981,0.0,4.83426,8.61657139808
 08/23  08:00:00,884.373680146,73.6643562287,587.793969017,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/23  09:00:00,888.850780945,73.9136189456,591.970083583,0.0,122.71106,84.617158233,32.7971523648,0.0,24.1713,8.62585236484
 08/23  10:00:00,898.204021815,74.0788186323,596.932977478,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/23  11:00:00,930.700976504,74.5905611425,627.842820257,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/23  12:00:00,974.759350303,75.9880009938,670.931398523,0.0,122.71106,88.818015033,44.8828754176,0.0,36.25695,8.62592541756
 08/23  13:00:00,999.71646341,77.42108232,698.497467034,0.0,122.71106,84.617158233,24.2069132835,0.0156132835035,24.1713,0.02
 08/23  14:00:00,1022.06521141,78.9692282625,719.246582984,0.0,122.71106,84.617158233,32.7972956891,0.0,24.1713,8.62599568911
 08/23  15:00:00,1024.54277141,81.0088324459,726.285139421,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/23  16:00:00,1028.84592272,82.0007171201,734.464955077,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/23  17:00:00,1009.34854553,81.0013872109,749.335608161,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/23  18:00:00,958.192971894,73.4588579576,705.926477679,0.0,122.71106,39.942024,13.4631912415,0.0,4.83426,8.62893124148
 08/23  19:00:00,950.380556907,73.4588579576,697.32851054,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/23  20:00:00,842.702396772,73.4588579576,654.145682033,0.0,43.513341876,39.942024,13.4691712833,0.0,4.83426,8.6349112833
 08/23  21:00:00,428.310467424,2.6115436218,316.90477265,0.0,43.513341876,39.243024,7.07883493381,0.0,4.83426,2.24457493381
 08/23  22:00:00,312.839672191,1.5538372196,204.146375246,0.0,43.513341876,39.243024,11.2318386798,0.0,4.83426,6.39757867985
 08/23  23:00:00,304.852143205,1.51709651993,195.430445445,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  24:00:00,105.177447516,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  01:00:00,105.150548109,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  02:00:00,105.130714978,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  03:00:00,105.115087813,0.0,0.0,0.0,43.513341876,39.243024,13.4432919507,0.0,4.83426,8.60903195071
 08/24  04:00:00,105.673851463,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  05:00:00,105.632886452,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  06:00:00,701.313100831,73.4588579576,510.365442852,0.0,43.513341876,39.942024,4.86036188382,0.00610188382404,4.83426,0.02
 08/24  07:00:00,753.279956631,73.4588579576,575.335566866,0.0,43.513341876,39.942024,4.86023885974,0.00597885974277,4.83426,0.02
 08/24  08:00:00,921.24356296,74.1064537118,624.479513204,0.0,122.71106,84.617158233,32.8165106912,0.0,24.1713,8.64521069124
 08/24  09:00:00,961.519404944,74.9270033935,663.626287181,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/24  10:00:00,997.451524977,75.8416332078,694.180410132,0.0,122.71106,88.818015033,44.8827682622,0.0,36.25695,8.6258182622
 08/24  11:00:00,1023.52253697,77.1588171345,717.68624803,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/24  12:00:00,1042.11024476,79.0745149052,734.964721135,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/24  13:00:00,1057.1542541,81.2707166053,751.962080312,0.0,122.71106,84.617158233,32.8140177154,0.0167953994595,24.1713,8.62592231593
 08/24  14:00:00,1080.88726389,83.8664421554,773.062790494,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/24  15:00:00,1086.58232327,86.4247583548,782.819187635,0.0,122.71106,78.0003075165,13.4602846909,0.0,4.83426,8.62602469085
 08/24  16:00:00,1090.14329023,87.8619706,789.765217448,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/24  17:00:00,1059.07520297,86.1193459273,793.841739373,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/24  18:00:00,1007.6060794,73.4588579576,755.022967018,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/24  19:00:00,997.892842888,73.4588579576,744.624137118,0.0,122.71106,39.942024,13.4737613657,0.0,4.83426,8.63950136572
 08/24  20:00:00,910.109588034,73.4588579576,721.402668897,0.0,43.513341876,39.942024,13.4691043473,0.0,4.83426,8.6348443473
 08/24  21:00:00,453.213327492,8.33242336054,335.181823934,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  22:00:00,544.904791253,7.9423695105,426.552208109,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  23:00:00,522.194535034,3.59188278824,408.343638556,0.0,43.513341876,39.243024,13.4494134756,0.0,4.83426,8.61515347556
 08/24  24:00:00,370.847954963,2.39984572218,260.326729729,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  01:00:00,394.38174601,2.68477270374,283.209674047,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  02:00:00,396.073889352,2.85470322108,284.404057904,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  03:00:00,105.224378265,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  04:00:00,262.54172323,1.1524200584,151.79900017,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  05:00:00,107.659153782,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  06:00:00,714.740392156,73.4588579576,523.009591878,0.0,43.513341876,39.942024,13.4522636319,0.00894625054468,4.83426,8.6090573814
 08/25  07:00:00,808.921420628,73.6435823788,630.704837468,0.0,43.513341876,39.942024,4.87049522083,0.0162352208287,4.83426,0.02
 08/25  08:00:00,929.639042226,75.3405307557,631.694322451,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/25  09:00:00,942.626161495,75.8296413653,644.173542931,0.0,122.71106,84.617158233,32.7972229984,0.0,24.1713,8.62592299843
 08/25  10:00:00,969.980803195,76.781190464,666.051790756,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/25  11:00:00,983.571153825,77.9968289263,677.327871779,0.0,122.71106,88.818015033,44.8830098345,0.0,36.25695,8.6260598345
 08/25  12:00:00,1022.88501143,80.0564059535,714.876226246,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/25  13:00:00,1055.16586128,82.5537496177,748.691070064,0.0,122.71106,84.617158233,24.2075863355,0.0162863354931,24.1713,0.02
 08/25  14:00:00,1069.3701539,84.9667648884,760.451952192,0.0,122.71106,84.617158233,32.7974953451,0.0,24.1713,8.62619534514
 08/25  15:00:00,1057.48897521,86.6176520635,753.563863351,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/25  16:00:00,1046.00874035,83.93269443,749.873212101,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/25  17:00:00,1011.3611508,80.4198743279,752.093855638,0.0,122.71106,39.942024,13.4509752365,0.0,4.83426,8.61671523646
 08/25  18:00:00,953.430914433,73.4588579576,701.234488042,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/25  19:00:00,956.194050229,73.4588579576,704.036298362,0.0,122.71106,39.942024,13.4737242579,0.0,4.83426,8.63946425792
 08/25  20:00:00,861.853302663,73.4588579576,674.196552386,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/25  21:00:00,308.483800278,2.06707979367,198.602038393,0.0,43.513341876,39.243024,13.4695228572,0.0,4.83426,8.6352628572
 08/25  22:00:00,209.302602663,1.07554659403,101.666886507,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  23:00:00,418.061593456,3.23295511339,304.804772816,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  24:00:00,157.513855719,0.384483108487,51.3893972725,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  01:00:00,203.629660561,0.766677372376,96.714115229,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  02:00:00,105.225191273,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  03:00:00,105.211395299,0.0,0.0,0.0,43.513341876,39.243024,13.440262505,0.0,4.83426,8.60600250502
 08/26  04:00:00,105.783682452,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  05:00:00,105.705943238,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  06:00:00,105.66835674,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  07:00:00,93.5355241857,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  08:00:00,253.838010406,1.15289139712,163.484018913,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  09:00:00,259.551702164,4.45719596207,165.893651479,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  10:00:00,460.004618218,10.1647700124,356.734895884,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  11:00:00,639.278442449,12.3830235056,532.7391676,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  12:00:00,658.508367968,11.5056587959,553.235900071,0.0,43.513341876,39.243024,13.4418870293,0.0,4.83426,8.60762702934
 08/26  13:00:00,660.708473065,12.6169458296,555.194105687,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  14:00:00,732.547115929,12.0920892103,626.447196471,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  15:00:00,698.497318313,12.9520988449,592.742433201,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  16:00:00,790.431189765,35.1983224321,661.278951045,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  17:00:00,749.199323844,38.6792740936,617.785600799,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  18:00:00,774.576462492,35.5847182097,645.28170649,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  19:00:00,702.014358455,36.3146478546,572.560934705,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  20:00:00,723.308889427,19.8985273917,594.3956556,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  21:00:00,620.206689719,8.99710102493,500.765785259,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  22:00:00,643.305720563,8.30192649321,524.449008443,0.0,43.513341876,39.243024,13.4402968352,0.0,4.83426,8.60603683516
 08/26  23:00:00,484.592254216,6.94777918773,368.092862699,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  24:00:00,515.545220271,3.7692417122,402.555359618,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  01:00:00,448.495847243,3.389963766,336.249078653,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  02:00:00,308.978256709,2.02298925663,199.550312216,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  03:00:00,307.265749546,2.15109318806,197.63396384,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  04:00:00,360.805044842,2.24199700095,250.307988362,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  05:00:00,105.667746504,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  06:00:00,238.365231303,1.15121230731,130.214796831,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  07:00:00,93.5198555503,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  08:00:00,483.436144057,3.04761764974,388.841136329,0.0,43.513341876,39.243024,13.443366344,0.0,4.83426,8.60910634405
 08/27  09:00:00,300.804950676,1.66532282981,209.449200586,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  10:00:00,489.672977012,3.8352668206,394.309737393,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  11:00:00,604.078707255,12.1669900353,498.476266614,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  12:00:00,581.565181,10.5706960318,478.717587558,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  13:00:00,701.287112935,13.6894851017,593.729774663,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  14:00:00,656.234134254,11.1319143626,552.38313758,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  15:00:00,735.769631322,13.9585487108,627.903183124,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  16:00:00,697.39363422,21.4520754355,583.238682498,0.0,43.513341876,39.243024,13.4403311735,0.0,4.83426,8.60607117347
 08/27  17:00:00,733.637309858,23.8332825327,616.220758006,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  18:00:00,568.964472608,11.5745421508,465.237044816,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  19:00:00,612.705474839,10.1267638272,505.733149559,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  20:00:00,447.232867534,3.16503864586,333.96198383,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  21:00:00,394.665958269,2.97789390673,283.069110428,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  22:00:00,393.409826697,2.61740180187,282.750545019,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  23:00:00,350.06720266,2.16669777183,239.483017973,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  24:00:00,105.067615011,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  01:00:00,105.059386054,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  02:00:00,105.057321848,0.0,0.0,0.0,43.513341876,39.243024,13.4433276687,0.0,4.83426,8.60906766872
 08/28  03:00:00,105.054001039,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  04:00:00,105.652277418,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  05:00:00,105.642394448,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  06:00:00,705.729789987,73.4588579576,514.833011005,0.0,43.513341876,39.942024,4.86243742176,0.00817742175662,4.83426,0.02
 08/28  07:00:00,769.43602595,73.4678848942,591.4411347,0.0,43.513341876,39.942024,4.86515657719,0.0108965771919,4.83426,0.02
 08/28  08:00:00,910.196690161,74.4111891211,613.188737473,0.0,122.71106,84.617158233,32.8170043656,0.0,24.1713,8.64570436565
 08/28  09:00:00,921.940330308,75.0687117561,624.275461684,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/28  10:00:00,956.393693654,75.7950313546,653.635048022,0.0,122.71106,88.818015033,44.8835787604,0.0,36.25695,8.62662876045
 08/28  11:00:00,979.64943263,76.3808521614,675.300104848,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/28  12:00:00,999.156725603,77.4319789513,694.327664434,0.0,122.71106,88.818015033,44.8833700066,0.0,36.25695,8.62642000664
 08/28  13:00:00,1018.11207204,79.3450246243,715.205825638,0.0,122.71106,84.617158233,24.2067470472,0.0154470472033,24.1713,0.02
 08/28  14:00:00,1047.61924065,82.332417338,741.408530459,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/28  15:00:00,1047.19283893,83.2993697636,746.731987763,0.0,122.71106,78.0003075165,13.4609417906,0.0,4.83426,8.62668179061
 08/28  16:00:00,1028.70399145,81.4774945082,735.323140043,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/28  17:00:00,895.994574405,76.5768552183,641.696875508,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/28  18:00:00,756.76484082,73.4588579576,506.437920155,0.0,122.71106,39.942024,13.5367755062,0.0733157563522,4.83426,8.62919974988
 08/28  19:00:00,759.377750515,73.4588579576,508.034555161,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/28  20:00:00,696.241039194,73.4588579576,506.199356898,0.0,43.513341876,39.942024,13.4695468552,0.0,4.83426,8.63528685524
 08/28  21:00:00,105.478792668,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  22:00:00,105.073037491,0.0,0.0,0.0,43.513341876,39.243024,13.4542201604,0.0,4.83426,8.61996016041
 08/28  23:00:00,105.893557993,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  24:00:00,105.03352989,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  01:00:00,105.025942506,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  02:00:00,105.009789968,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  03:00:00,104.997175312,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  04:00:00,107.655830524,0.0,0.0,0.0,43.513341876,39.243024,13.4434131609,0.0,4.83426,8.60915316091
 08/29  05:00:00,107.238809123,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  06:00:00,694.221040484,73.4588579576,502.421715785,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/29  07:00:00,685.254233536,73.4588579576,506.630411232,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/29  08:00:00,849.135993957,73.5291811628,553.224237334,0.0,122.71106,84.617158233,32.8175916651,0.0,24.1713,8.64629166508
 08/29  09:00:00,907.579078008,73.8381045218,611.292699058,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/29  10:00:00,947.626078047,74.4058318144,646.532312557,0.0,122.71106,88.818015033,44.8835189905,0.0,36.25695,8.62656899045
 08/29  11:00:00,966.671124134,75.361849969,663.797698651,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/29  12:00:00,986.509239294,76.9186192245,682.634167671,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/29  13:00:00,1010.41710323,78.7294725453,708.636682694,0.0,122.71106,84.617158233,32.8141754944,0.0160279816236,24.1713,8.62684751282
 08/29  14:00:00,1021.31680346,80.6813376751,717.707905153,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/29  15:00:00,1022.53087382,82.8693562683,723.548386958,0.0,122.71106,78.0003075165,13.460947158,0.0,4.83426,8.62668715804
 08/29  16:00:00,966.43683091,81.629050435,673.305773581,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/29  17:00:00,934.954578825,79.6661439941,677.256032264,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/29  18:00:00,909.672351753,73.4588579576,658.521813608,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/29  19:00:00,913.996133546,73.4588579576,662.672945486,0.0,122.71106,39.942024,13.4748464978,0.0,4.83426,8.64058649779
 08/29  20:00:00,804.918201799,73.4588579576,615.04325717,0.0,43.513341876,39.942024,13.469656104,0.0,4.83426,8.63539610395
 08/29  21:00:00,203.059347148,0.989440202715,95.6260019068,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  22:00:00,303.77962456,2.15109318806,193.957033092,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  23:00:00,105.984864393,0.0,0.0,0.0,43.513341876,39.243024,13.4496771953,0.0,4.83426,8.61541719529
 08/29  24:00:00,105.102566064,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  01:00:00,105.060249568,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  02:00:00,105.028711955,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  03:00:00,105.014825172,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  04:00:00,105.553806629,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  05:00:00,105.502252313,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  06:00:00,702.080960314,73.4588579576,511.948128833,0.0,43.513341876,39.942024,13.4425419062,0.0,4.83426,8.60828190623
 08/30  07:00:00,689.808658312,73.4588579576,511.809579235,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/30  08:00:00,862.586399211,73.5945048017,566.298754677,0.0,122.71106,84.617158233,32.8176674326,0.0,24.1713,8.64636743262
 08/30  09:00:00,914.86887587,74.0951925569,618.708425316,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/30  10:00:00,948.929138172,74.8477691628,647.553498167,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/30  11:00:00,973.068015579,76.0207246917,669.497061626,0.0,122.71106,88.818015033,44.8837524132,0.0,36.25695,8.62680241324
 08/30  12:00:00,995.26637306,77.6002908118,690.906522752,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/30  13:00:00,1013.43804438,79.4200628532,711.391195004,0.0,122.71106,84.617158233,32.8146229289,0.0166450353532,24.1713,8.62667789359
 08/30  14:00:00,1032.54155662,81.5121153829,728.36097649,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/30  15:00:00,1035.96243325,83.7197294241,736.426347495,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/30  16:00:00,1040.6918139,84.7087045436,745.213346222,0.0,122.71106,73.183824,13.4512133994,0.0,4.83426,8.61695339939
 08/30  17:00:00,1015.80829243,82.8870751849,755.439630747,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/30  18:00:00,969.321744696,73.4588579576,718.625066627,0.0,122.71106,39.942024,4.86161671904,0.00735671903676,4.83426,0.02
 08/30  19:00:00,962.878825618,73.4588579576,711.591412799,0.0,122.71106,39.942024,13.474810545,0.0,4.83426,8.64055054504
 08/30  20:00:00,854.378989248,73.4588579576,664.981212846,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/30  21:00:00,452.892986327,3.18692648797,340.545164151,0.0,43.513341876,39.243024,13.4702964981,0.0,4.83426,8.63603649809
 08/30  22:00:00,373.422938562,2.57665577799,262.835023322,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  23:00:00,105.992929846,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  24:00:00,105.123014604,0.0,0.0,0.0,43.513341876,39.243024,13.4434674304,0.0,4.83426,8.6092074304
 08/31  01:00:00,105.112381384,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  02:00:00,105.089877554,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  03:00:00,105.067037447,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  04:00:00,105.596909811,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  05:00:00,105.547586038,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  06:00:00,710.712924516,73.4588579576,520.647771415,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/31  07:00:00,725.121605966,73.4588579576,548.334419454,0.0,43.513341876,39.942024,13.4514618555,0.0,4.83426,8.61720185552
 08/31  08:00:00,901.677868742,73.8798825326,607.351459571,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/31  09:00:00,953.447217786,74.6953754394,657.729785107,0.0,122.71106,84.617158233,32.7982795019,0.0,24.1713,8.62697950187
 08/31  10:00:00,982.290522195,75.722307837,680.896992595,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/31  11:00:00,992.121229782,76.53614272,688.788397231,0.0,122.71106,88.818015033,44.8838454643,0.0,36.25695,8.62689546433
 08/31  12:00:00,999.659045161,77.7187991598,695.530732336,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/31  13:00:00,1011.75178817,79.2016377435,710.140538745,0.0,122.71106,84.617158233,24.2073141488,0.0160141487572,24.1713,0.02
 08/31  14:00:00,1025.49401367,81.0575465921,722.152411971,0.0,122.71106,84.617158233,32.7981082284,0.0,24.1713,8.62680822841
 08/31  15:00:00,1025.58109428,81.932479758,727.947970031,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/31  16:00:00,1013.27962207,82.9112448743,719.843777141,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/31  17:00:00,901.685624679,76.319693116,647.990545237,0.0,122.71106,39.942024,13.4514102065,0.0,4.83426,8.61715020652
 08/31  18:00:00,755.164051142,73.4588579576,504.145723829,0.0,122.71106,39.942024,4.9390070286,0.0847470285997,4.83426,0.02
 08/31  19:00:00,767.233035392,73.4588579576,515.202556705,0.0,122.71106,39.942024,13.4750617103,0.0,4.83426,8.6408017103
 08/31  20:00:00,706.075218533,73.4588579576,516.544770846,0.0,43.513341876,39.942024,4.86262122754,0.00836122754392,4.83426,0.02
 08/31  21:00:00,105.30807453,0.0,0.0,0.0,43.513341876,39.243024,13.470167886,0.0,4.83426,8.63590788599
 08/31  22:00:00,104.974727066,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  23:00:00,105.861618149,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  24:00:00,105.005775015,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  01:00:00,105.014596132,0.0,0.0,0.0,43.513341876,39.243024,13.4435939803,0.0,4.83426,8.60933398031
 09/01  02:00:00,105.027684515,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  03:00:00,105.041075814,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  04:00:00,107.835314203,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  05:00:00,107.457455894,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  06:00:00,732.092616283,73.4588579576,542.612053794,0.0,43.513341876,39.942024,4.86135923261,0.00709923261426,4.83426,0.02
 09/01  07:00:00,764.598166532,73.4588579576,588.859583844,0.0,43.513341876,39.942024,4.86341017986,0.00915017985586,4.83426,0.02
 09/01  08:00:00,927.160032597,73.4913111841,632.728170355,0.0,122.71106,84.617158233,32.81861093,0.0,24.1713,8.64731093001
 09/01  09:00:00,965.139128716,73.9390549555,669.501489494,0.0,122.71106,84.617158233,32.7985964785,0.0,24.1713,8.62729647848
 09/01  10:00:00,995.394805732,74.5692832922,694.530324414,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 09/01  11:00:00,1018.65427124,75.985478071,715.254619046,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 09/01  12:00:00,1030.56690136,77.5118247055,726.303693766,0.0,122.71106,88.818015033,44.8842003636,0.0,36.25695,8.62725036356
 09/01  13:00:00,1047.71415143,79.4345488688,745.479185883,0.0,122.71106,84.617158233,24.2073647516,0.0160647516087,24.1713,0.02
 09/01  14:00:00,1064.01901502,81.6446533563,759.817561479,0.0,122.71106,84.617158233,32.7985000618,0.0,24.1713,8.62720006178
 09/01  15:00:00,1071.29327713,83.9731535048,771.655294715,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 09/01  16:00:00,1076.57888508,85.2943886131,781.120945774,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 09/01  17:00:00,1055.08733347,83.4202757484,795.092302768,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 09/01  18:00:00,1020.22150569,73.4588579576,770.168077267,0.0,122.71106,39.942024,13.4654111644,0.0,4.83426,8.63115116438
 09/01  19:00:00,1010.25423168,73.4588579576,759.598669917,0.0,122.71106,39.942024,13.4749091931,0.0,4.83426,8.64064919307
 09/01  20:00:00,906.611467382,73.4588579576,717.381308822,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 09/01  21:00:00,405.121023955,2.54271983221,294.541052584,0.0,43.513341876,39.243024,13.4706953957,0.0,4.83426,8.63643539569
 09/01  22:00:00,483.295036214,3.19016703969,371.30974843,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  23:00:00,496.9373981,3.23137426636,384.053455227,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  24:00:00,337.947443105,1.96273933648,228.57971529,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/02  01:00:00,212.828404031,0.766677372376,92.6704973719,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  02:00:00,261.687720961,1.15204916612,140.679120294,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  03:00:00,118.480985686,0.0,0.0,0.0,43.513341876,52.539744,13.4404315982,0.0,4.83426,8.60617159824
 09/02  04:00:00,119.056985558,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  05:00:00,118.993353118,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  06:00:00,118.964508165,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  07:00:00,159.669755325,0.386333132503,51.9228703285,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  08:00:00,251.542959152,1.15766209876,147.99653731,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  09:00:00,559.044541717,7.81788040806,445.428566237,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  10:00:00,397.753908039,9.16644777471,283.894414154,0.0,43.513341876,52.539744,13.4838751136,0.0,4.83426,8.64961511365
 09/02  11:00:00,549.66961385,12.1202786917,431.023929324,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  12:00:00,681.88474959,11.5729556754,563.486914234,0.0,43.513341876,52.539744,13.4577687472,0.0,4.83426,8.62350874717
 09/02  13:00:00,650.252783097,13.0936879183,530.725752462,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  14:00:00,699.413771438,11.7736315193,580.973181865,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  15:00:00,712.740193166,31.0068992083,575.299466312,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  16:00:00,763.652825964,32.3113209148,624.689393283,0.0,43.513341876,52.539744,13.4403693703,0.0,4.83426,8.60610937025
 09/02  17:00:00,741.824261337,42.3584474283,593.110559818,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  18:00:00,760.692831347,40.2584183706,614.030442381,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  19:00:00,698.485658098,37.5897343657,554.161914781,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  20:00:00,710.092027017,25.9072641666,559.462514351,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  21:00:00,677.46298446,32.308934361,521.01270785,0.0,43.513341876,52.539744,13.5212168983,0.0,4.83426,8.68695689828
 09/02  22:00:00,655.17430964,8.31789819633,522.995225797,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  23:00:00,534.991917045,7.15410410459,404.42846014,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  24:00:00,549.275282384,4.11860774934,422.253910786,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  01:00:00,490.399122759,3.23450941822,365.170448502,0.0,43.513341876,52.539744,13.4404909036,0.0,4.83426,8.60623090363
 09/03  02:00:00,397.56491255,2.46561872865,273.963792948,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  03:00:00,384.085009646,2.37628486251,260.684764985,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  04:00:00,457.852122325,2.89876637378,332.494334733,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  05:00:00,118.942345489,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  06:00:00,118.927171994,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  07:00:00,242.813019753,1.15245945547,133.44360362,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  08:00:00,239.521272563,1.1597959747,136.107440769,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  09:00:00,431.574781609,9.10092712804,317.981092749,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  10:00:00,591.216365715,12.1534647066,473.381530725,0.0,43.513341876,52.539744,13.4825392921,0.0,4.83426,8.64827929208
 09/03  11:00:00,670.787439477,14.5019923443,549.164642987,0.0,43.513341876,52.539744,8.60200465002,0.0,4.83426,3.76774465002
 09/03  12:00:00,707.264803029,13.0103088786,587.922015848,0.0,43.513341876,52.539744,9.70838932956,0.0,4.83426,4.87412932956
 09/03  13:00:00,728.485034476,11.7806568183,610.08009097,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  14:00:00,745.020116448,13.3678658731,625.316642895,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  15:00:00,797.660889461,32.0826072557,658.919427585,0.0,43.513341876,52.539744,13.4546982068,0.0,4.83426,8.62043820677
 09/03  16:00:00,796.7825174,35.2680133997,655.181633881,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  17:00:00,821.113965124,39.1732517401,675.372278487,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  18:00:00,795.310460696,38.2678201447,650.938045001,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  19:00:00,759.045546296,26.7448830361,625.356142439,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  20:00:00,748.983202647,31.043547848,593.527105069,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  21:00:00,728.268684206,23.4266329794,580.519330399,0.0,43.513341876,52.539744,22.1897804896,0.0,4.83426,17.3555204896
