Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/03  22:00:00,675.533264964,9.01762460412,542.998123808,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  23:00:00,589.594822651,4.26552170415,461.614726484,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  24:00:00,534.868063219,3.66685032232,408.827181155,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  01:00:00,485.245538526,3.27242882111,359.981442716,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  02:00:00,485.336100482,3.19082399402,360.173153045,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  03:00:00,406.155165697,2.54574986214,282.371006124,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  04:00:00,387.448964754,2.3594574725,263.414254224,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  05:00:00,118.966292739,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  06:00:00,254.988920824,1.15157598942,133.513214516,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  07:00:00,106.807415551,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  08:00:00,479.8976056,3.30659151429,371.511863782,0.0,43.513341876,52.539744,13.4437625452,0.0,4.83426,8.60950254517
 09/04  09:00:00,440.817958739,10.1622978515,326.097916546,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  10:00:00,564.969496748,15.1949456457,444.64899579,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  11:00:00,664.785768295,17.4607876273,540.459316693,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  12:00:00,718.270329874,15.7119947144,596.161524091,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  13:00:00,715.441995823,13.4814859394,595.386963544,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  14:00:00,731.959434485,12.0273258293,613.561383799,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  15:00:00,696.251849821,21.7489130955,568.099195956,0.0,43.513341876,52.539744,13.4405427723,0.0,4.83426,8.60628277233
 09/04  16:00:00,626.378027056,11.1879946854,509.176826952,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  17:00:00,614.360349566,9.55611206932,498.715190904,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  18:00:00,601.010539122,7.78713067941,487.774556438,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  19:00:00,565.671740993,8.90396015176,448.209585017,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  20:00:00,491.807315062,3.32528965112,365.756135247,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  21:00:00,465.070238838,3.10889977308,339.736680925,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  22:00:00,434.308884008,2.7859207135,309.980758614,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  23:00:00,352.377432683,1.98548989689,228.86113215,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  24:00:00,291.138395456,1.4598680292,169.531373964,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  01:00:00,118.41623886,0.0,0.0,0.0,43.513341876,52.539744,13.4436631099,0.0,4.83426,8.60940310988
 09/05  02:00:00,118.4142318,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  03:00:00,118.400947646,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  04:00:00,121.208571623,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  05:00:00,120.745007386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  06:00:00,759.421426268,75.336404542,553.383172167,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 09/05  07:00:00,938.122541409,74.5352847072,568.62916939,0.0,220.879908,53.238744,13.513391584,0.0,4.83426,8.67913158396
 09/05  08:00:00,1054.41629772,82.2421431102,590.077413268,0.0,220.879908,145.652643033,44.9262794239,0.0,36.25695,8.66932942388
 09/05  09:00:00,1081.27182889,85.1126927572,613.515606474,0.0,220.879908,145.652643033,44.9257776143,0.0,36.25695,8.66882761429
 09/05  10:00:00,1113.04369918,87.9379899592,636.161840493,0.0,220.879908,151.653867033,57.0099335165,0.0,48.3426,8.66733351654
 09/05  11:00:00,1158.29986896,91.6905293483,676.512935666,0.0,220.879908,151.653867033,57.0112190151,0.0,48.3426,8.66861901507
 09/05  12:00:00,1191.86169465,95.4974132499,707.035825323,0.0,220.879908,151.653867033,57.0111172892,0.0,48.3426,8.66851728922
 09/05  13:00:00,1204.5011338,98.4150621654,722.751128093,0.0,220.879908,145.652643033,32.8403667742,0.0,24.1713,8.66906677425
 09/05  14:00:00,1228.80014044,102.034719651,743.351148621,0.0,220.879908,145.652643033,32.8396034191,0.0,24.1713,8.66830341905
 09/05  15:00:00,1240.65715081,105.710073534,759.340326773,0.0,220.879908,137.835547516,13.5017071566,0.0,4.83426,8.66744715665
 09/05  16:00:00,1252.16542758,103.941847137,777.563547453,0.0,220.879908,133.019064,22.2556719976,0.0,4.83426,17.4214119976
 09/05  17:00:00,1165.93072369,99.4302518249,776.132361984,0.0,220.879908,53.238744,22.2549935921,0.0,4.83426,17.4207335921
 09/05  18:00:00,1162.27794961,96.4986371177,775.578005306,0.0,220.879908,53.238744,22.2842673846,0.0,4.83426,17.4500073846
 09/05  19:00:00,1153.69771232,90.8821958397,770.133033223,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/05  20:00:00,1143.75979409,86.5584580587,749.702172474,0.0,220.879908,53.238744,13.4714331223,0.0,4.83426,8.63717312228
 09/05  21:00:00,623.678399254,3.85823735395,497.236808644,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  22:00:00,500.874693898,3.44184393739,375.139022647,0.0,43.513341876,52.539744,13.4551991459,0.0,4.83426,8.62093914586
 09/05  23:00:00,408.487067473,2.88640195792,283.049974435,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  24:00:00,410.27387257,3.03297238271,285.341853956,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  01:00:00,413.35401679,3.08702187292,288.068838463,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  02:00:00,118.440914571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  03:00:00,118.426466186,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  04:00:00,118.977589652,0.0,0.0,0.0,43.513341876,52.539744,13.443783161,0.0,4.83426,8.60952316101
 09/06  05:00:00,118.899751553,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  06:00:00,754.863833145,75.3812429717,549.718412629,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 09/06  07:00:00,937.32383572,74.5799300002,567.667058954,0.0,220.879908,53.238744,13.5139086092,0.0,4.83426,8.67964860916
 09/06  08:00:00,1056.61032832,82.6587382152,593.263241449,0.0,220.879908,145.652643033,44.9265970818,0.0,36.25695,8.66964708176
 09/06  09:00:00,1089.24729572,85.4865426544,622.255277024,0.0,220.879908,145.652643033,44.9265273235,0.0,36.25695,8.66957732347
 09/06  10:00:00,1130.00278996,88.6722152907,653.017365995,0.0,220.879908,151.653867033,57.0121122405,0.0,48.3426,8.6695122405
 09/06  11:00:00,1168.63638604,92.4553402036,686.833901227,0.0,220.879908,151.653867033,57.0120465343,0.0,48.3426,8.6694465343
 09/06  12:00:00,1197.81641511,96.260385886,713.269954582,0.0,220.879908,151.653867033,57.011981729,0.0,48.3426,8.66938172905
 09/06  13:00:00,1213.57555669,99.4954340007,732.064885196,0.0,220.879908,145.652643033,32.8406172332,0.0,24.1713,8.66931723321
 09/06  14:00:00,1220.90922787,102.873419718,736.047967715,0.0,220.879908,145.652643033,32.8405528717,0.0,24.1713,8.66925287166
 09/06  15:00:00,1212.54153723,103.604749881,734.465453322,0.0,220.879908,137.835547516,13.5199795657,0.0165309730828,4.83426,8.66918859259
 09/06  16:00:00,1229.80479163,101.471444061,758.637286932,0.0,220.879908,133.019064,22.2573105395,0.0,4.83426,17.4230505395
 09/06  17:00:00,1148.50559091,96.3120928991,762.900878147,0.0,220.879908,53.238744,13.5562397717,0.0,4.83426,8.7219797717
 09/06  18:00:00,1153.96992958,93.0458120776,772.150875702,0.0,220.879908,53.238744,22.2859932508,0.0,4.83426,17.4517332508
 09/06  19:00:00,1147.26739959,88.3084042891,766.733828785,0.0,220.879908,53.238744,13.4763251522,0.0,4.83426,8.64206515219
 09/06  20:00:00,1136.75864471,84.5055501928,745.422810502,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/06  21:00:00,579.718502402,3.43339175449,453.897889694,0.0,43.513341876,52.539744,13.4716851511,0.0,4.83426,8.63742515115
 09/06  22:00:00,424.018883939,2.88262563806,299.611858614,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  23:00:00,406.503032583,3.0167747605,280.982294788,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  24:00:00,424.446883191,3.13935238096,299.448858513,0.0,43.513341876,52.539744,13.4438258125,0.0,4.83426,8.60956581254
 09/07  01:00:00,290.507650972,1.54689278882,168.697672237,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  02:00:00,268.967316393,1.53919629451,147.305265567,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  03:00:00,147.074304456,0.228571520653,28.069864246,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  04:00:00,170.11863025,0.45711641473,50.0999564075,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  05:00:00,118.972548868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  06:00:00,784.168560988,76.0690275753,579.730502781,0.0,43.513341876,53.238744,13.4437905643,0.0,4.83426,8.60953056431
 09/07  07:00:00,943.922745424,75.0727400075,574.745465203,0.0,220.879908,53.238744,13.5147052949,0.0,4.83426,8.68044529494
 09/07  08:00:00,1088.49075925,84.1412682308,623.767203013,0.0,220.879908,145.652643033,44.9270565578,0.0,36.25695,8.67010655781
 09/07  09:00:00,1122.3438001,87.1105956686,654.035273114,0.0,220.879908,145.652643033,44.9270397873,0.0,36.25695,8.67008978732
 09/07  10:00:00,1150.97891348,90.0611038281,673.457114825,0.0,220.879908,151.653867033,57.0126709706,0.0,48.3426,8.67007097056
 09/07  11:00:00,1172.85382248,93.5045878939,690.829643767,0.0,220.879908,151.653867033,57.0126501719,0.0,48.3426,8.67005017189
 09/07  12:00:00,1170.65138118,95.3346579238,687.375390864,0.0,220.879908,151.653867033,57.0126295179,0.0,48.3426,8.67002951787
 09/07  13:00:00,1167.39762602,96.6675153181,688.479234958,0.0,220.879908,145.652643033,32.8497727451,0.00846314316798,24.1713,8.67000960195
 09/07  14:00:00,1180.65173002,99.1371670977,699.007179756,0.0,220.879908,145.652643033,32.8412885209,0.0,24.1713,8.66998852087
 09/07  15:00:00,1196.11644492,99.4623105207,721.916436135,0.0,220.879908,137.835547516,13.5196473025,0.0154194757954,4.83426,8.66996782667
 09/07  16:00:00,1229.52671112,93.9402449592,766.183406344,0.0,220.879908,133.019064,13.5572187213,0.0,4.83426,8.72295872129
 09/07  17:00:00,1137.56800013,88.042522663,760.345715169,0.0,220.879908,53.238744,22.2587210682,0.0,4.83426,17.4244610682
 09/07  18:00:00,1107.56373743,84.618818527,733.795837535,0.0,220.879908,53.238744,22.2887606524,0.0,4.83426,17.4545006524
 09/07  19:00:00,1041.82852346,81.3467392973,667.389494695,0.0,220.879908,53.238744,13.4762919229,0.0,4.83426,8.64203192295
 09/07  20:00:00,1018.25932465,79.251480622,631.190050048,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/07  21:00:00,291.247878656,1.02473117291,170.36772857,0.0,43.513341876,52.539744,13.4714497501,0.0,4.83426,8.63718975008
 09/07  22:00:00,276.195013608,1.15308490809,155.313704424,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  23:00:00,220.77450647,0.769666781676,99.7764490491,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  24:00:00,164.351315684,0.383338686188,45.1242007156,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  01:00:00,118.382564961,0.0,0.0,0.0,43.513341876,52.539744,13.4438710675,0.0,4.83426,8.60961106745
 09/08  02:00:00,118.385277929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  03:00:00,118.380521949,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  04:00:00,121.141337986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  05:00:00,120.705270723,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  06:00:00,740.155088728,75.332470491,533.664443445,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 09/08  07:00:00,923.213102196,74.4837855603,553.44093985,0.0,220.879908,53.238744,13.5152733474,0.0,4.83426,8.68101334741
 09/08  08:00:00,1036.74653022,82.685196772,571.913373276,0.0,220.879908,145.652643033,44.9277901447,0.0,36.25695,8.67084014473
 09/08  09:00:00,1055.09640586,85.4770227024,587.016589387,0.0,220.879908,145.652643033,44.9271858194,0.0,36.25695,8.67023581942
 09/08  10:00:00,1094.64220237,88.2670518348,617.412497893,0.0,220.879908,151.653867033,57.0129959297,0.0,48.3426,8.67039592968
 09/08  11:00:00,1133.59112639,91.0444032395,652.529328776,0.0,220.879908,151.653867033,57.0128909399,0.0,48.3426,8.67029093988
 09/08  12:00:00,1169.11386702,95.3292567194,684.48984681,0.0,220.879908,151.653867033,57.0129202175,0.0,48.3426,8.67032021752
 09/08  13:00:00,1180.50074781,98.0121999895,699.151814283,0.0,220.879908,145.652643033,32.8417709426,0.0,24.1713,8.67047094256
 09/08  14:00:00,1169.60922368,99.4332478449,686.866225865,0.0,220.879908,145.652643033,32.8416675015,0.0,24.1713,8.67036750149
 09/08  15:00:00,1164.00119702,99.3779418659,689.271976678,0.0,220.879908,137.835547516,13.504778178,0.0,4.83426,8.670518178
 09/08  16:00:00,1192.29941069,97.5320824345,724.265023042,0.0,220.879908,133.019064,22.2609704047,0.0,4.83426,17.4267104047
 09/08  17:00:00,1114.4994719,91.000622634,733.112787368,0.0,220.879908,53.238744,22.2608673577,0.0,4.83426,17.4266073577
 09/08  18:00:00,1117.3761799,88.8021076974,738.332676242,0.0,220.879908,53.238744,22.2889582182,0.0,4.83426,17.4546982182
 09/08  19:00:00,1091.9978537,85.1196245258,713.931871061,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/08  20:00:00,1063.97775381,81.3687228274,675.221102585,0.0,220.879908,53.238744,13.4719877121,0.0,4.83426,8.6377277121
 09/08  21:00:00,359.244695583,1.4274572398,237.832911596,0.0,43.513341876,52.539744,13.4721816806,0.0,4.83426,8.63792168061
 09/08  22:00:00,382.389654135,2.67272144662,258.205930661,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  23:00:00,248.88988224,1.10951468342,127.184766562,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  24:00:00,253.257693435,1.18690492283,132.300785151,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  01:00:00,118.380004406,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  02:00:00,118.356473398,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  03:00:00,118.353194654,0.0,0.0,0.0,43.513341876,52.539744,13.4406685296,0.0,4.83426,8.60640852962
 09/09  04:00:00,118.909598222,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  05:00:00,118.883392857,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  06:00:00,118.890155943,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  07:00:00,106.769980026,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  08:00:00,100.813007308,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  09:00:00,100.858135499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  10:00:00,440.821242283,3.05480447852,331.879009424,0.0,43.513341876,52.539744,13.4864915857,0.0,4.83426,8.65223158575
 09/09  11:00:00,459.975523974,2.85003963357,351.295755037,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  12:00:00,485.259687679,2.60400657327,378.231421869,0.0,43.513341876,52.539744,13.4576013847,0.0,4.83426,8.62334138473
 09/09  13:00:00,622.985651007,4.58903347808,511.687865527,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  14:00:00,540.055452888,7.8049687695,426.758908956,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  15:00:00,518.222334095,8.00726359749,404.612726383,0.0,43.513341876,52.539744,13.4555022173,0.0,4.83426,8.62124221727
 09/09  16:00:00,484.330675085,4.02164649877,374.933497411,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  17:00:00,457.982946625,3.64499314445,349.473732801,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  18:00:00,402.062045072,2.8850772039,295.230132224,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  19:00:00,388.693181826,2.65164846421,278.777036333,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  20:00:00,412.37565249,2.57534482304,287.731904501,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  21:00:00,330.861641068,1.8204451197,207.996606564,0.0,43.513341876,52.539744,13.5244021064,0.0,4.83426,8.69014210644
 09/09  22:00:00,267.007669935,1.24595978438,145.872174433,0.0,43.513341876,52.539744,13.4406581354,0.0,4.83426,8.60639813544
 09/09  23:00:00,119.156020646,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  24:00:00,118.332246082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  01:00:00,118.321961926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  02:00:00,118.319978715,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  03:00:00,118.317863352,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  04:00:00,118.870176763,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  05:00:00,118.832560699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  06:00:00,118.832726562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  07:00:00,106.713484661,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  08:00:00,100.771427237,0.0,0.0,0.0,43.513341876,52.539744,13.4440415516,0.0,4.83426,8.60978155155
 09/10  09:00:00,100.844427869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  10:00:00,378.709346124,2.92307503657,269.973523218,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  11:00:00,395.89174499,3.15702721261,286.356042995,0.0,43.513341876,52.539744,13.4589846151,0.0,4.83426,8.6247246151
 09/10  12:00:00,503.868873254,4.9768249107,393.06323807,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  13:00:00,631.193604671,9.75737102589,514.6238119,0.0,43.513341876,52.539744,13.4589992157,0.0,4.83426,8.62473921575
 09/10  14:00:00,591.750109638,11.7277967665,473.890305018,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  15:00:00,686.161319462,10.8506868842,568.481151428,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  16:00:00,606.234601686,12.7346340711,487.519574429,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  17:00:00,663.179431802,9.18116737956,547.574015029,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  18:00:00,590.839965872,10.5729624755,474.518313726,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  19:00:00,643.770942061,8.38823376415,525.645907107,0.0,43.513341876,52.539744,13.440680873,0.0,4.83426,8.606420873
 09/10  20:00:00,465.767047091,3.34842828546,339.732349813,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  21:00:00,567.894478271,4.12393372306,440.427842459,0.0,43.513341876,52.539744,13.5266087852,0.0,4.83426,8.69234878525
 09/10  22:00:00,512.536359677,3.42058210527,386.897199616,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  23:00:00,478.74294816,3.09100937027,352.934135844,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  24:00:00,411.718233541,2.52032223761,287.890854285,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  01:00:00,313.102798408,1.6811104755,191.060240887,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  02:00:00,285.976539254,1.39521244263,164.502940443,0.0,43.513341876,52.539744,13.4440651352,0.0,4.83426,8.60980513519
 09/11  03:00:00,118.369626953,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  04:00:00,118.927399664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  05:00:00,118.874022177,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  06:00:00,755.80127404,75.471052377,550.110268916,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 09/11  07:00:00,924.196747908,74.5186014974,554.049896808,0.0,220.879908,53.238744,13.5165419297,0.0,4.83426,8.68228192971
 09/11  08:00:00,1047.62088529,82.4349985522,583.931209066,0.0,220.879908,145.652643033,44.9279670441,0.0,36.25695,8.67101704406
 09/11  09:00:00,1080.31244766,85.439653879,613.228294853,0.0,220.879908,145.652643033,44.9284895287,0.0,36.25695,8.67153952875
 09/11  10:00:00,1113.28912641,88.5155214109,636.751100405,0.0,220.879908,151.653867033,57.0129834064,0.0,48.3426,8.67038340645
 09/11  11:00:00,1149.87797426,92.1917640298,668.524327103,0.0,220.879908,151.653867033,57.0144735984,0.0,48.3426,8.67187359838
 09/11  12:00:00,1172.46592716,95.9270930762,688.069974202,0.0,220.879908,151.653867033,57.0146459352,0.0,48.3426,8.67204593524
 09/11  13:00:00,1173.07719505,98.8505745169,691.545339935,0.0,220.879908,145.652643033,41.5045451244,0.00966212354213,24.1713,17.3235830009
 09/11  14:00:00,1170.95166255,99.4324303649,689.057094683,0.0,220.879908,145.652643033,32.8427152328,0.0,24.1713,8.67141523278
 09/11  15:00:00,1170.42760928,98.3188830777,697.769596097,0.0,220.879908,137.835547516,13.522417664,0.0165764809683,4.83426,8.67158118304
 09/11  16:00:00,1194.10975568,92.0087873279,732.909892591,0.0,220.879908,133.019064,13.5606938942,0.0,4.83426,8.7264338942
 09/11  17:00:00,1104.20443991,86.1485313332,729.101413031,0.0,220.879908,53.238744,22.2648777033,0.0,4.83426,17.4306177033
 09/11  18:00:00,1103.04769345,84.2049956654,730.127005841,0.0,220.879908,53.238744,22.2978275427,0.0,4.83426,17.4635675427
 09/11  19:00:00,1084.40849442,81.6989385118,710.227780026,0.0,220.879908,53.238744,13.4773196746,0.0,4.83426,8.64305967459
 09/11  20:00:00,1080.40377984,79.9138636716,693.155454219,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/11  21:00:00,329.343354601,1.15474789268,208.089445039,0.0,43.513341876,52.539744,13.4727122146,0.0,4.83426,8.63845221461
 09/11  22:00:00,450.68087981,2.66291070944,326.514437464,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  23:00:00,119.301683082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  24:00:00,118.429957265,0.0,0.0,0.0,43.513341876,52.539744,13.4440857275,0.0,4.83426,8.60982572748
 09/12  01:00:00,118.421840553,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  02:00:00,118.415891396,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  03:00:00,118.390648821,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  04:00:00,121.109178223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  05:00:00,120.660137277,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  06:00:00,737.600087938,74.8998839557,532.385658738,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 09/12  07:00:00,918.986653337,73.8883508317,547.150281961,0.0,220.879908,53.238744,22.1807901424,0.0,4.83426,17.3465301424
 09/12  08:00:00,1035.00147932,80.3935452583,573.328874073,0.0,220.879908,145.652643033,44.9296363512,0.0,36.25695,8.67268635121
 09/12  09:00:00,1057.93289461,82.7978407929,593.912524365,0.0,220.879908,145.652643033,44.9287211995,0.0,36.25695,8.67177119947
 09/12  10:00:00,1092.41897366,86.0505790111,618.233143005,0.0,220.879908,151.653867033,57.0145808539,0.0,48.3426,8.67198085392
 09/12  11:00:00,1142.78349811,90.0878538096,663.019949369,0.0,220.879908,151.653867033,57.0147953487,0.0,48.3426,8.67219534867
 09/12  12:00:00,1175.31473074,93.9318233501,692.532018172,0.0,220.879908,151.653867033,57.0150119995,0.0,48.3426,8.67241199945
 09/12  13:00:00,1179.90321197,96.8848947105,700.519414319,0.0,220.879908,145.652643033,32.8528082254,0.00887822595011,24.1713,8.67262999943
 09/12  14:00:00,1191.35088676,100.366597641,708.529919531,0.0,220.879908,145.652643033,32.8430149162,0.0,24.1713,8.67171491623
 09/12  15:00:00,1209.74884142,104.131262663,731.000489595,0.0,220.879908,137.835547516,13.5211914824,0.0150134793124,4.83426,8.67191800307
 09/12  16:00:00,1238.71551527,102.116388856,766.956341936,0.0,220.879908,133.019064,22.2686165231,0.0,4.83426,17.4343565231
 09/12  17:00:00,1150.90615577,97.5367752137,763.581640634,0.0,220.879908,53.238744,13.560408707,0.0,4.83426,8.72614870705
 09/12  18:00:00,1141.05305267,93.9317880377,757.825486249,0.0,220.879908,53.238744,22.3001636337,0.0,4.83426,17.4659036337
 09/12  19:00:00,1121.85042715,88.4678752274,741.647998827,0.0,220.879908,53.238744,13.4778783149,0.0,4.83426,8.64361831494
 09/12  20:00:00,1112.98511323,84.2822335575,722.395245918,0.0,220.879908,53.238744,13.4727895911,0.0,4.83426,8.6385295911
 09/12  21:00:00,567.689867496,3.30248028589,442.601733023,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  22:00:00,427.935883296,2.9250118539,303.421884277,0.0,43.513341876,52.539744,13.4560770702,0.0,4.83426,8.62181707024
 09/12  23:00:00,402.734639586,3.01587840701,277.175505816,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  24:00:00,403.953879275,2.81993377497,279.395963601,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  01:00:00,118.43752759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  02:00:00,118.402979098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  03:00:00,118.382212317,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  04:00:00,118.910950628,0.0,0.0,0.0,43.513341876,52.539744,13.4441830311,0.0,4.83426,8.60992303106
 09/13  05:00:00,118.837025726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  06:00:00,725.798780898,75.0059548375,521.820441202,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 09/13  07:00:00,896.114211311,74.0209031446,524.517697985,0.0,220.879908,53.238744,13.5180500639,0.0,4.83426,8.6837900639
 09/13  08:00:00,1011.47521711,81.1418392138,548.319124568,0.0,220.879908,145.652643033,44.9300688775,0.0,36.25695,8.67311887747
 09/13  09:00:00,1064.11307741,84.1191345489,598.638699729,0.0,220.879908,145.652643033,44.9296320289,0.0,36.25695,8.67268202893
 09/13  10:00:00,1116.06037102,87.530541184,640.671648738,0.0,220.879908,151.653867033,57.0155511956,0.0,48.3426,8.67295119558
 09/13  11:00:00,1164.58802014,91.3907874349,683.962325735,0.0,220.879908,151.653867033,57.0158183718,0.0,48.3426,8.67321837182
 09/13  12:00:00,1190.81518571,95.1830417966,707.644143432,0.0,220.879908,151.653867033,57.0149378909,0.0,48.3426,8.67233789091
 09/13  13:00:00,1199.29943865,98.0657189468,719.816798844,0.0,220.879908,145.652643033,32.858892938,0.0149987805935,24.1713,8.67259415742
 09/13  14:00:00,1215.44403834,100.987201973,733.37320345,0.0,220.879908,145.652643033,32.844159418,0.0,24.1713,8.67285941805
 09/13  15:00:00,1228.26952031,103.821021671,751.823945745,0.0,220.879908,137.835547516,13.5231464002,0.0157593952737,4.83426,8.67312700496
 09/13  16:00:00,1256.91345459,101.332557144,787.973958556,0.0,220.879908,133.019064,22.2698244854,0.0,4.83426,17.4355644854
 09/13  17:00:00,1166.9721755,96.1956004383,782.871537163,0.0,220.879908,53.238744,22.2699523196,0.0,4.83426,17.4356923196
 09/13  18:00:00,1156.53797089,93.0476867561,775.863692753,0.0,220.879908,53.238744,22.299874956,0.0,4.83426,17.465614956
 09/13  19:00:00,1141.96017314,87.9943633758,760.475917624,0.0,220.879908,53.238744,13.4782449084,0.0,4.83426,8.64398490839
 09/13  20:00:00,1124.50281404,83.9219383736,734.988841672,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/13  21:00:00,611.685325901,3.53128598002,485.783659728,0.0,43.513341876,52.539744,13.4733187067,0.0,4.83426,8.63905870667
 09/13  22:00:00,441.175389633,3.07996098881,316.442761843,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  23:00:00,385.735543182,2.46347626506,261.332837583,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  24:00:00,334.451833768,1.99709034939,211.820628022,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  01:00:00,118.440121586,0.0,0.0,0.0,43.513341876,52.539744,13.4441966514,0.0,4.83426,8.60993665137
 09/14  02:00:00,118.414624333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  03:00:00,118.391877914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  04:00:00,118.926375554,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  05:00:00,118.875409419,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  06:00:00,756.298187336,75.3920476145,551.597620479,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 09/14  07:00:00,930.230346908,74.5585496307,557.498410201,0.0,220.879908,53.238744,22.1825676978,0.0,4.83426,17.3483076978
 09/14  08:00:00,1039.23644714,82.6518886713,575.193940758,0.0,220.879908,145.652643033,44.9301248792,0.0,36.25695,8.67317487921
 09/14  09:00:00,1064.53619983,84.8467550967,598.102251245,0.0,220.879908,145.652643033,44.9304456819,0.0,36.25695,8.67349568192
 09/14  10:00:00,1100.35116013,86.0103088844,626.176772373,0.0,220.879908,151.653867033,57.0164171994,0.0,48.3426,8.67381719945
 09/14  11:00:00,1136.1868112,88.8176899016,657.852374002,0.0,220.879908,151.653867033,57.0155715861,0.0,48.3426,8.67297158611
 09/14  12:00:00,1163.38817914,93.1457500886,681.329973164,0.0,220.879908,151.653867033,57.0158821162,0.0,48.3426,8.67328211619
 09/14  13:00:00,1179.90397922,96.7244001762,700.175590212,0.0,220.879908,145.652643033,32.8549206313,0.0100195371198,24.1713,8.67360109422
 09/14  14:00:00,1203.66748129,100.026741128,720.434139017,0.0,220.879908,145.652643033,32.8440719223,0.0,24.1713,8.67277192227
 09/14  15:00:00,1220.95857836,103.585822247,742.026200991,0.0,220.879908,137.835547516,13.5073311743,0.0,4.83426,8.6730711743
 09/14  16:00:00,1249.04857153,101.472836239,777.37840805,0.0,220.879908,133.019064,22.2708000319,0.0,4.83426,17.4365400319
 09/14  17:00:00,1158.75363578,95.7692271574,772.862675229,0.0,220.879908,53.238744,22.2705680264,0.0,4.83426,17.4363080264
 09/14  18:00:00,1148.46087282,90.9693291941,768.028335586,0.0,220.879908,53.238744,22.3012790833,0.0,4.83426,17.4670190833
 09/14  19:00:00,1128.10438991,86.8060192823,745.655120095,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/14  20:00:00,1112.16113407,83.4328223717,721.115306766,0.0,220.879908,53.238744,13.4733383056,0.0,4.83426,8.63907830559
 09/14  21:00:00,618.683396587,3.64562858908,492.252742281,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  22:00:00,463.61621332,3.4778221158,337.786616645,0.0,43.513341876,52.539744,13.4563329569,0.0,4.83426,8.62207295692
 09/14  23:00:00,371.367661973,2.53781082309,246.584760671,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  24:00:00,251.581439393,1.08069618571,130.699549718,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  01:00:00,420.105429232,2.56692272213,296.036833076,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  02:00:00,118.47093144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  03:00:00,226.08964986,0.685674622095,105.869152608,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  04:00:00,120.924516024,0.0,0.0,0.0,43.513341876,52.539744,13.444296002,0.0,4.83426,8.610036002
 09/15  05:00:00,120.506007578,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  06:00:00,721.184070346,74.4280783546,517.522467219,0.0,43.513341876,53.238744,4.86684887293,0.0125888729338,4.83426,0.02
 09/15  07:00:00,884.759131148,73.849400878,513.705641862,0.0,220.879908,53.238744,13.518908217,0.0,4.83426,8.68464821697
 09/15  08:00:00,964.913325503,80.5823088076,502.68824761,0.0,220.879908,145.652643033,44.931261306,0.0,36.25695,8.67431130605
 09/15  09:00:00,1015.33082995,83.0778909373,550.081435703,0.0,220.879908,145.652643033,44.9306761565,0.0,36.25695,8.6737261565
 09/15  10:00:00,1067.9558833,86.516411668,594.039107076,0.0,220.879908,151.653867033,57.0166978353,0.0,48.3426,8.67409783534
 09/15  11:00:00,1107.8635056,88.8935733483,630.685436133,0.0,220.879908,151.653867033,57.0159123203,0.0,48.3426,8.67331232033
 09/15  12:00:00,1138.66058751,92.931355949,658.156255819,0.0,220.879908,151.653867033,57.0162594761,0.0,48.3426,8.67365947611
 09/15  13:00:00,1141.22587523,93.9816058433,665.489909463,0.0,220.879908,145.652643033,32.856106677,0.0106508671542,24.1713,8.6741558098
 09/15  14:00:00,1152.79382943,97.1135677702,673.833706892,0.0,220.879908,145.652643033,41.4992848725,0.0,24.1713,17.3279848725
 09/15  15:00:00,1149.08243517,96.9437830434,677.549203651,0.0,220.879908,137.835547516,13.525615166,0.017399266964,4.83426,8.67395589907
 09/15  16:00:00,1170.07768132,94.0675443942,706.041167119,0.0,220.879908,133.019064,13.5630765171,0.0,4.83426,8.7288165171
 09/15  17:00:00,1073.67066135,87.5930623267,696.510741576,0.0,220.879908,53.238744,22.2743157795,0.0,4.83426,17.4400557795
 09/15  18:00:00,1052.86958529,84.0672657513,679.78793711,0.0,220.879908,53.238744,22.3042708991,0.0,4.83426,17.4700108991
 09/15  19:00:00,1041.09138115,81.1587332535,665.034234172,0.0,220.879908,53.238744,13.4783913295,0.0,4.83426,8.64413132947
 09/15  20:00:00,983.170213959,77.9968410805,597.747155135,0.0,220.879908,53.238744,13.47323794,0.0,4.83426,8.63897793996
 09/15  21:00:00,308.550074742,1.15332463992,187.50001212,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  22:00:00,295.8239903,1.15302462232,174.728937884,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  23:00:00,119.206334129,0.0,0.0,0.0,43.513341876,52.539744,13.4511774176,0.0,4.83426,8.61691741761
 09/15  24:00:00,118.326741936,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  01:00:00,118.319099321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  02:00:00,118.319372618,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  03:00:00,118.313768281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  04:00:00,118.852635387,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  05:00:00,118.812630517,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  06:00:00,118.801274107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  07:00:00,109.676678105,0.0,0.0,0.0,43.513341876,52.539744,13.4407921442,0.0,4.83426,8.60653214422
 09/16  08:00:00,100.728377497,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  09:00:00,222.29839059,0.77281754601,119.682766149,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  10:00:00,345.128566596,5.28907551334,235.882524438,0.0,43.513341876,52.539744,13.4875001624,0.0,4.83426,8.65324016235
 09/16  11:00:00,529.962701685,10.2700287458,411.985177245,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  12:00:00,530.04192316,11.3456912777,413.098846162,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  13:00:00,643.398893042,11.6524912504,524.603558282,0.0,43.513341876,52.539744,13.455026113,0.0,4.83426,8.62076611303
 09/16  14:00:00,581.504466068,12.3535997356,463.36438803,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  15:00:00,662.838546056,12.1977006542,543.693902822,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  16:00:00,596.881680479,12.8097193053,478.361386939,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  17:00:00,652.296272183,11.8628346243,533.742121781,0.0,43.513341876,52.539744,13.4408907738,0.0,4.83426,8.60663077378
 09/16  18:00:00,555.953851212,8.71490927916,441.823949831,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  19:00:00,612.287623743,8.63376418799,490.779079777,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  20:00:00,408.111620208,3.00485884983,282.867703174,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  21:00:00,542.06448873,3.18013436225,415.724261404,0.0,43.513341876,52.539744,13.5309587302,0.0,4.83426,8.69669873021
 09/16  22:00:00,538.003197989,2.47453990528,412.911158177,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  23:00:00,248.327137991,0.69675762073,127.136635381,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  24:00:00,118.306019609,0.0,0.0,0.0,43.513341876,52.539744,13.4408172128,0.0,4.83426,8.60655721284
 09/17  01:00:00,118.294446648,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  02:00:00,118.281845955,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  03:00:00,118.271697094,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  04:00:00,118.793919581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  05:00:00,118.76100034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  06:00:00,118.774478483,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  07:00:00,109.649174978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  08:00:00,100.70332335,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  09:00:00,100.763548545,0.0,0.0,0.0,43.513341876,52.539744,13.4443813058,0.0,4.83426,8.61012130583
 09/17  10:00:00,285.699035202,1.96936867703,179.784744242,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  11:00:00,470.331520958,4.09495274353,358.846447755,0.0,43.513341876,52.539744,13.4601928422,0.0,4.83426,8.62593284217
 09/17  12:00:00,450.539437389,8.19472528123,336.818506071,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  13:00:00,619.331878831,12.7049826633,499.348140332,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  14:00:00,524.363914123,10.2592981902,408.174005456,0.0,43.513341876,52.539744,13.4566728564,0.0,4.83426,8.62241285645
 09/17  15:00:00,641.161525977,13.9636592075,520.144774637,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  16:00:00,537.23060863,11.5323306125,419.883414953,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  17:00:00,645.266133973,13.5993069385,524.806190408,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  18:00:00,530.908699521,8.55553900155,416.711975855,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  19:00:00,635.825065374,10.3960552258,512.204946244,0.0,43.513341876,52.539744,13.4409392879,0.0,4.83426,8.60667928786
 09/17  20:00:00,515.884083398,4.17053173137,388.007962885,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  21:00:00,568.281511761,4.73482283449,439.533364835,0.0,43.513341876,52.539744,13.5317608299,0.0,4.83426,8.69750082993
 09/17  22:00:00,420.422733481,2.73130980035,296.206104846,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  23:00:00,481.266232917,3.11007344344,355.367895467,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  24:00:00,442.31748176,2.75417580797,317.892145558,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  01:00:00,392.1537573,2.33916239164,268.577772576,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  02:00:00,118.368306355,0.0,0.0,0.0,43.513341876,52.539744,13.4444171638,0.0,4.83426,8.61015716378
 09/18  03:00:00,118.358306438,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  04:00:00,118.910093067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  05:00:00,118.863698521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  06:00:00,751.955233389,75.4405508468,545.768144912,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 09/18  07:00:00,926.160380568,74.6884658262,552.404734578,0.0,220.879908,53.238744,17.5025209766,0.0,4.83426,12.6682609766
 09/18  08:00:00,1026.59826165,82.5292266653,561.187113389,0.0,220.879908,145.652643033,49.6764928124,0.0,36.25695,13.4195428124
 09/18  09:00:00,1044.55845399,84.6144754941,576.820141488,0.0,220.879908,145.652643033,53.7653045284,0.0,36.25695,17.5083545284
 09/18  10:00:00,1079.42593549,87.3420233196,602.911297481,0.0,220.879908,151.653867033,74.6147191696,0.0,48.3426,26.2721191696
 09/18  11:00:00,1122.6849428,91.1185920531,641.511490491,0.0,220.879908,151.653867033,65.8939650602,0.0,48.3426,17.5513650602
 09/18  12:00:00,1151.99323557,94.3931771149,668.318133122,0.0,220.879908,151.653867033,74.700607759,0.0,48.3426,26.358007759
 09/18  13:00:00,1171.03365967,97.4530974082,690.456146193,0.0,220.879908,145.652643033,50.5488914277,0.0,24.1713,26.3775914277
 09/18  14:00:00,1178.35889087,99.9952258141,695.682207672,0.0,220.879908,145.652643033,41.6840095234,0.0,24.1713,17.5127095234
 09/18  15:00:00,1173.12961469,100.670531466,697.275337724,0.0,220.879908,137.835547516,31.1161672954,0.0,4.83426,26.2819072954
 09/18  16:00:00,1186.25918983,95.1836047387,720.539371212,0.0,220.879908,133.019064,22.2892959133,0.00946761765545,4.83426,17.4455682957
 09/18  17:00:00,1105.84062364,90.7053511269,724.325020041,0.0,220.879908,53.238744,17.3335071639,0.0,4.83426,12.4992471639
 09/18  18:00:00,1099.84981858,86.8852973935,722.057217255,0.0,220.879908,53.238744,27.2637138747,0.0,4.83426,22.4294538747
 09/18  19:00:00,1097.66220165,83.6393665241,716.535088524,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/18  20:00:00,1098.44658376,81.6357641308,707.446365174,0.0,220.879908,53.238744,13.474051483,0.0,4.83426,8.63979148301
 09/18  21:00:00,576.010350794,2.75468913658,451.020782475,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  22:00:00,520.827795464,2.90586784494,395.827411244,0.0,43.513341876,52.539744,13.4567701894,0.0,4.83426,8.62251018941
 09/18  23:00:00,438.448478041,2.34804383251,313.777612455,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  24:00:00,326.268510921,1.61342811743,204.165970544,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  01:00:00,281.752308054,1.12813733833,160.545776618,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  02:00:00,214.702509379,0.703290906478,94.5690091626,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  03:00:00,118.461066224,0.0,0.0,0.0,43.513341876,52.539744,13.4445125739,0.0,4.83426,8.61025257395
 09/19  04:00:00,121.29401052,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  05:00:00,120.830723228,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  06:00:00,779.3689276,75.6383228931,572.213389216,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 09/19  07:00:00,941.096493781,74.8864580219,567.152835362,0.0,220.879908,53.238744,13.5223609411,0.0,4.83426,8.68810094111
 09/19  08:00:00,1048.21517543,83.4413264145,582.139936973,0.0,220.879908,145.652643033,53.6765545428,0.0,36.25695,17.4196045428
 09/19  09:00:00,1068.84602364,85.6861487013,600.624460573,0.0,220.879908,145.652643033,53.7680098959,0.0,36.25695,17.5110598959
 09/19  10:00:00,1108.28733166,89.0722144332,631.460474131,0.0,220.879908,151.653867033,74.6139661229,0.0,48.3426,26.2713661229
 09/19  11:00:00,1157.41013727,92.4065887092,677.860461621,0.0,220.879908,151.653867033,65.8976908427,0.0,48.3426,17.5550908427
 09/19  12:00:00,1188.84900996,95.5068033883,707.097551751,0.0,220.879908,151.653867033,74.7025281518,0.0,48.3426,26.3599281518
 09/19  13:00:00,1194.91500862,98.2072168305,715.980108334,0.0,220.879908,145.652643033,50.5522305683,0.0,24.1713,26.3809305683
 09/19  14:00:00,1220.19893751,101.261812943,738.282805135,0.0,220.879908,145.652643033,41.6853064767,0.0,24.1713,17.5140064767
 09/19  15:00:00,1220.80692461,103.716664018,744.738466398,0.0,220.879908,137.835547516,31.1328451718,0.0146204062666,4.83426,26.2839647655
 09/19  16:00:00,1215.44500665,100.058344756,747.500472361,0.0,220.879908,133.019064,22.2914001301,0.0100811020566,4.83426,17.4470590281
 09/19  17:00:00,1100.78512399,93.1729193756,719.487253791,0.0,220.879908,53.238744,13.5672311355,0.0,4.83426,8.73297113548
 09/19  18:00:00,1086.36879489,88.9545305112,709.942284707,0.0,220.879908,53.238744,31.0433877147,0.0,4.83426,26.2091277147
 09/19  19:00:00,1069.64226003,83.8186790836,693.061161359,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/19  20:00:00,1059.81072178,80.8224336432,675.174408952,0.0,220.879908,53.238744,13.4742505469,0.0,4.83426,8.63999054692
 09/19  21:00:00,242.120552284,1.04005259392,121.842617004,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  22:00:00,369.505126545,2.74824303516,245.874568944,0.0,43.513341876,52.539744,13.455559719,0.0,4.83426,8.62129971896
 09/19  23:00:00,175.968139896,0.766677372376,55.3134689877,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  24:00:00,118.338264873,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  01:00:00,118.279432826,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  02:00:00,118.225786732,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  03:00:00,118.175128356,0.0,0.0,0.0,43.513341876,52.539744,13.442738952,0.0,4.83426,8.60847895204
 09/20  04:00:00,118.636556103,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  05:00:00,118.588710365,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  06:00:00,348.308203851,73.9459013437,153.181639667,0.0,43.513341876,53.238744,77.6496157426,72.7953557426,4.83426,0.02
 09/20  07:00:00,494.014619426,73.4763824436,130.870125938,0.0,220.879908,53.238744,90.6077792906,77.0846684917,4.83426,8.68885079889
 09/20  08:00:00,746.32340546,77.1964870081,294.561392328,0.0,220.879908,145.652643033,53.6816053929,0.0042288885746,36.25695,17.4204265043
 09/20  09:00:00,1002.92256678,79.6481560814,547.03111513,0.0,220.879908,145.652643033,53.77127338,0.0,36.25695,17.51432338
 09/20  10:00:00,1066.95764625,82.8251704489,600.915750906,0.0,220.879908,151.653867033,74.6200081018,0.0,48.3426,26.2774081018
 09/20  11:00:00,1100.69478811,86.1435718118,629.894694887,0.0,220.879908,151.653867033,65.8980639254,0.0,48.3426,17.5554639254
 09/20  12:00:00,1124.6032045,90.0133563881,650.288486476,0.0,220.879908,151.653867033,74.7083633116,0.0,48.3426,26.3657633116
 09/20  13:00:00,1137.85062176,93.6341607644,665.227983865,0.0,220.879908,145.652643033,50.5656361126,0.00746399705934,24.1713,26.3868721156
 09/20  14:00:00,1151.16025621,96.7857814019,674.615227339,0.0,220.879908,145.652643033,41.6893139671,0.0,24.1713,17.5180139671
 09/20  15:00:00,1174.82495498,100.428125765,701.458344207,0.0,220.879908,137.835547516,31.1380187624,0.0140887757241,4.83426,26.2896699867
 09/20  16:00:00,1208.70660547,98.0448240457,741.356313904,0.0,220.879908,133.019064,22.2952214784,0.009705006172,4.83426,17.4512564722
 09/20  17:00:00,1133.05794854,93.2553666034,749.291890604,0.0,220.879908,53.238744,22.2840760063,0.0,4.83426,17.4498160063
 09/20  18:00:00,1130.93149402,90.0199287731,750.616653186,0.0,220.879908,53.238744,22.3173103465,0.0,4.83426,17.4830503465
 09/20  19:00:00,1092.68444125,84.7075160143,712.001547577,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/20  20:00:00,1066.06656253,81.1133129378,679.24612139,0.0,220.879908,53.238744,13.4745622105,0.0,4.83426,8.64030221045
 09/20  21:00:00,298.49719656,1.61233001821,176.489235077,0.0,43.513341876,52.539744,13.4732359574,0.0,4.83426,8.63897595743
 09/20  22:00:00,338.757949648,2.53728505216,215.308520318,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  23:00:00,173.648277455,0.766677372376,52.980891323,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  24:00:00,118.324600221,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  01:00:00,118.283618669,0.0,0.0,0.0,43.513341876,52.539744,13.4445021722,0.0,4.83426,8.61024217219
 09/21  02:00:00,118.258535998,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  03:00:00,118.243563325,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  04:00:00,118.760064369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  05:00:00,118.706392424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
