Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/21  06:00:00,495.774179679,74.217741226,298.633939766,0.0,43.513341876,53.238744,4.87298815208,0.0187281520778,4.83426,0.02
 09/21  07:00:00,633.313433042,73.508047544,268.414274507,0.0,220.879908,53.238744,22.1903031309,0.0,4.83426,17.3560431309
 09/21  08:00:00,911.907731308,78.0785865395,457.890797459,0.0,220.879908,145.652643033,44.9782529401,0.0,36.25695,8.72130294011
 09/21  09:00:00,1040.90952342,80.7561598304,582.378602046,0.0,220.879908,145.652643033,62.5214109861,0.0,36.25695,26.2644609861
 09/21  10:00:00,1093.89513663,84.1198309638,624.705934246,0.0,220.879908,151.653867033,65.8701804286,0.0,48.3426,17.5275804286
 09/21  11:00:00,1143.94339325,87.9950593398,669.517756807,0.0,220.879908,151.653867033,74.6745533503,0.0,48.3426,26.3319533503
 09/21  12:00:00,1189.79474334,92.188197055,712.055766333,0.0,220.879908,151.653867033,65.92688703,0.0,48.3426,17.58428703
 09/21  13:00:00,1198.06347533,95.495015279,722.024268342,0.0,220.879908,145.652643033,50.566726823,0.0,24.1713,26.395426823
 09/21  14:00:00,1217.57384496,98.9131030347,737.111623079,0.0,220.879908,145.652643033,50.4413093013,0.0,24.1713,26.2700093013
 09/21  15:00:00,1236.94032674,102.269800516,760.337942398,0.0,220.879908,137.835547516,22.3840351513,0.0151755730209,4.83426,17.5345995783
 09/21  16:00:00,1262.38366072,99.8982574637,792.797272364,0.0,220.879908,133.019064,22.2954587203,0.00960464864441,4.83426,17.4515940717
 09/21  17:00:00,1164.32844491,94.3765523466,779.732688459,0.0,220.879908,53.238744,22.2871318381,0.0,4.83426,17.4528718381
 09/21  18:00:00,1149.12144027,91.0938257237,767.701991897,0.0,220.879908,53.238744,22.3203306798,0.0,4.83426,17.4860706798
 09/21  19:00:00,1132.70756195,86.0908380868,747.753014468,0.0,220.879908,53.238744,13.4800483428,0.0,4.83426,8.64578834281
 09/21  20:00:00,1113.53816535,82.4958341974,725.380923059,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/21  21:00:00,494.604823856,3.13281262253,369.56537926,0.0,43.513341876,52.539744,13.4753218384,0.0,4.83426,8.64106183839
 09/21  22:00:00,328.130510949,2.2609349459,205.235805953,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  23:00:00,275.35593545,1.70171456065,152.706317792,0.0,43.513341876,52.539744,13.4518110873,0.0,4.83426,8.61755108735
 09/21  24:00:00,154.093479015,0.383338686188,34.9380023623,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  01:00:00,118.333906763,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  02:00:00,118.291759487,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  03:00:00,118.269901477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  04:00:00,120.844052905,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  05:00:00,120.391986572,0.0,0.0,0.0,43.513341876,52.539744,13.4446475877,0.0,4.83426,8.61038758772
 09/22  06:00:00,561.963479166,74.2886232856,363.256417738,0.0,43.513341876,53.238744,4.94233819664,0.0880781966419,4.83426,0.02
 09/22  07:00:00,721.186264605,73.5647476619,355.242142397,0.0,220.879908,53.238744,13.5236521952,0.0,4.83426,8.68939219523
 09/22  08:00:00,979.878807938,78.9263918168,523.886063562,0.0,220.879908,145.652643033,53.6862603538,0.00446173375325,36.25695,17.4248486201
 09/22  09:00:00,1051.4848131,81.8974658465,590.500619033,0.0,220.879908,145.652643033,53.7738490166,0.0,36.25695,17.5168990166
 09/22  10:00:00,1107.33691905,85.6771596381,635.799330115,0.0,220.879908,151.653867033,74.6276206441,0.0,48.3426,26.2850206441
 09/22  11:00:00,1148.63573713,89.7973620046,671.957669311,0.0,220.879908,151.653867033,65.9066106503,0.0,48.3426,17.5640106503
 09/22  12:00:00,1187.33225393,93.8526948307,707.15725907,0.0,220.879908,151.653867033,74.7137747528,0.0,48.3426,26.3711747528
 09/22  13:00:00,1211.19852027,97.442436824,733.31251256,0.0,220.879908,145.652643033,50.5690968874,0.0,24.1713,26.3977968874
 09/22  14:00:00,1213.84765882,100.643825199,732.887351771,0.0,220.879908,145.652643033,41.692823071,0.0,24.1713,17.521523071
 09/22  15:00:00,1221.68440802,103.687415368,745.607621298,0.0,220.879908,137.835547516,31.1448775144,0.0148529465983,4.83426,26.2957645678
 09/22  16:00:00,1255.4666703,101.157671476,786.327643117,0.0,220.879908,133.019064,22.2987136785,0.00933136416207,4.83426,17.4551223143
 09/22  17:00:00,1168.19838193,95.1647223807,784.750496771,0.0,220.879908,53.238744,22.2883372145,0.0,4.83426,17.4540772145
 09/22  18:00:00,1150.33298419,90.2109072761,772.063844825,0.0,220.879908,53.238744,22.3224361459,0.0,4.83426,17.4881761459
 09/22  19:00:00,1130.46409762,85.7407213907,748.087662281,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/22  20:00:00,1109.33161531,82.5682466603,721.975613092,0.0,220.879908,53.238744,13.4753864671,0.0,4.83426,8.64112646708
 09/22  21:00:00,468.265828742,2.96449904767,343.989203166,0.0,43.513341876,52.539744,13.4739811612,0.0,4.83426,8.6397211612
 09/22  22:00:00,378.443316482,2.84143483608,254.379004796,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  23:00:00,225.981425238,1.23485830431,104.246511659,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  24:00:00,149.154491158,0.383338686188,30.0137023494,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  01:00:00,118.34223467,0.0,0.0,0.0,43.513341876,52.539744,13.4410617856,0.0,4.83426,8.60680178564
 09/23  02:00:00,118.312381236,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  03:00:00,118.285023987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  04:00:00,118.751814215,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  05:00:00,118.668346106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  06:00:00,118.639172592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  07:00:00,109.509866337,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  08:00:00,100.639310666,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  09:00:00,100.779910959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  10:00:00,182.147548954,0.921226420793,79.4646696758,0.0,43.513341876,52.539744,13.4916719467,0.0,4.83426,8.65741194667
 09/23  11:00:00,446.024244038,6.03884236697,334.867532022,0.0,43.513341876,52.539744,13.4613496515,0.0,4.83426,8.62708965155
 09/23  12:00:00,512.009159931,9.79538953911,397.560981216,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  13:00:00,600.270049449,11.5166420663,483.272658119,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  14:00:00,625.026972562,11.2020061119,508.287474505,0.0,43.513341876,52.539744,13.4576739897,0.0,4.83426,8.62341398969
 09/23  15:00:00,664.830693191,13.6799770411,545.266479055,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  16:00:00,682.852973802,11.8340191281,565.294309044,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  17:00:00,678.923806228,13.6892061135,559.403129833,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  18:00:00,675.959005403,17.3421768592,553.009432151,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  19:00:00,645.386477034,9.02882147495,521.11345844,0.0,43.513341876,52.539744,13.4411408773,0.0,4.83426,8.60688087733
 09/23  20:00:00,597.329067129,8.96536463594,464.728547638,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  21:00:00,513.515873264,3.98226319658,386.868274853,0.0,43.513341876,52.539744,13.5365010638,0.0,4.83426,8.70224106383
 09/23  22:00:00,456.535791959,3.53524495792,331.159517278,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  23:00:00,398.068455854,2.92341794736,273.011809603,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  24:00:00,139.648685243,0.224008494478,20.8724896068,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  01:00:00,118.257556502,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  02:00:00,118.226791716,0.0,0.0,0.0,43.513341876,52.539744,13.4410573063,0.0,4.83426,8.60679730626
 09/24  03:00:00,118.210750544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  04:00:00,118.677022126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  05:00:00,118.614650276,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  06:00:00,118.604805645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  07:00:00,109.46010762,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  08:00:00,100.588971364,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  09:00:00,100.759789991,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  10:00:00,255.380900274,1.82693454646,151.058433197,0.0,43.513341876,52.539744,13.4922104643,0.0,4.83426,8.65795046434
 09/24  11:00:00,453.011266508,8.88428571889,338.975442661,0.0,43.513341876,52.539744,13.4615196466,0.0,4.83426,8.62725964659
 09/24  12:00:00,527.397896466,12.0117648871,410.558581463,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  13:00:00,599.171013437,11.0843943929,482.525690805,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  14:00:00,602.530668413,12.6104683599,484.460773178,0.0,43.513341876,52.539744,13.4578568242,0.0,4.83426,8.62359682416
 09/24  15:00:00,644.111089963,12.1392006158,526.039325125,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  16:00:00,643.082565071,13.480263004,523.968062357,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  17:00:00,653.740942187,11.788120204,535.962267461,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  18:00:00,621.948361932,9.96247002643,506.320745917,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  19:00:00,619.057039444,8.43627575616,495.141575232,0.0,43.513341876,52.539744,13.4411895724,0.0,4.83426,8.60692957238
 09/24  20:00:00,541.060725143,4.59685693227,412.767083777,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  21:00:00,419.71524073,3.764159018,293.931900733,0.0,43.513341876,52.539744,13.5373439611,0.0,4.83426,8.70308396107
 09/24  22:00:00,284.059691217,2.43563171786,161.764231844,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  23:00:00,159.105034365,0.672104671172,38.9784255163,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  24:00:00,118.182980134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  01:00:00,118.102804337,0.0,0.0,0.0,43.513341876,52.539744,13.4447246746,0.0,4.83426,8.61046467458
 09/25  02:00:00,118.077950469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  03:00:00,118.079240963,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  04:00:00,118.533834506,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  05:00:00,118.505181718,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  06:00:00,361.63028335,73.7108236003,166.388601453,0.0,43.513341876,53.238744,114.857808615,110.003548615,4.83426,0.02
 09/25  07:00:00,426.291299087,73.4655349503,64.1300760563,0.0,220.879908,53.238744,179.773213229,157.57585635,4.83426,17.3630968791
 09/25  08:00:00,633.690585213,76.349011277,184.052264544,0.0,220.879908,145.652643033,58.4507079641,13.2271328823,36.25695,8.96662508174
 09/25  09:00:00,951.493747661,78.7949145478,497.559831721,0.0,220.879908,145.652643033,62.2931921954,0.0,36.25695,26.0362421954
 09/25  10:00:00,1056.6642552,81.5444169803,589.164951405,0.0,220.879908,151.653867033,65.8792825585,0.0,48.3426,17.5366825585
 09/25  11:00:00,1094.47839708,84.6871830763,623.224627313,0.0,220.879908,151.653867033,74.6902834458,0.0,48.3426,26.3476834458
 09/25  12:00:00,1128.20350551,88.5471058885,652.21969443,0.0,220.879908,151.653867033,74.7260033879,0.0,48.3426,26.3834033879
 09/25  13:00:00,1138.53365958,92.1123999176,664.764502924,0.0,220.879908,145.652643033,50.5947448514,0.00941168385433,24.1713,26.4140331675
 09/25  14:00:00,1148.13113612,95.1317138286,672.090184491,0.0,220.879908,145.652643033,41.7010342834,0.0,24.1713,17.5297342834
 09/25  15:00:00,1163.55825286,98.6292354589,691.618521825,0.0,220.879908,137.835547516,31.1418137631,0.0,4.83426,26.3075537631
 09/25  16:00:00,1193.57595348,95.4114101519,729.907730718,0.0,220.879908,133.019064,22.3049322591,0.00961651747141,4.83426,17.4610557417
 09/25  17:00:00,1106.87790318,90.6972551553,727.80537699,0.0,220.879908,53.238744,22.2935830188,0.0,4.83426,17.4593230188
 09/25  18:00:00,1108.45599499,87.6293656056,732.725493809,0.0,220.879908,53.238744,22.328395602,0.0,4.83426,17.494135602
 09/25  19:00:00,1103.75448222,83.3247326605,723.266184409,0.0,220.879908,53.238744,13.48149645,0.0,4.83426,8.64723645003
 09/25  20:00:00,1077.97472622,80.3123280603,692.50679565,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/25  21:00:00,245.69179232,1.0222364965,124.91027946,0.0,43.513341876,52.539744,13.4763013828,0.0,4.83426,8.64204138277
 09/25  22:00:00,391.665107776,2.92307717143,267.207297621,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  23:00:00,119.261763897,0.0,0.0,0.0,43.513341876,52.539744,13.4520526058,0.0,4.83426,8.61779260575
 09/25  24:00:00,118.369699034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  01:00:00,118.304805549,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  02:00:00,118.240358504,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  03:00:00,118.208236738,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  04:00:00,120.672118326,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  05:00:00,120.217558794,0.0,0.0,0.0,43.513341876,52.539744,13.4448550496,0.0,4.83426,8.61059504956
 09/26  06:00:00,338.906949989,73.8704806797,143.012200925,0.0,43.513341876,53.238744,79.5999910995,74.7457310995,4.83426,0.02
 09/26  07:00:00,514.319457134,73.4770515824,150.811077718,0.0,220.879908,53.238744,63.8461544078,50.3195293728,4.83426,8.69236503499
 09/26  08:00:00,784.513151919,77.2730620506,332.364910579,0.0,220.879908,145.652643033,53.691906961,0.00442311532753,36.25695,17.4305338456
 09/26  09:00:00,1014.91198706,80.1342440049,557.516159188,0.0,220.879908,145.652643033,53.7877233749,0.0,36.25695,17.5307733749
 09/26  10:00:00,1076.07197514,83.8700661841,607.125136113,0.0,220.879908,151.653867033,74.6456748256,0.0,48.3426,26.3030748256
 09/26  11:00:00,1118.43322097,88.2728574454,643.467158145,0.0,220.879908,151.653867033,65.9154438783,0.0,48.3426,17.5728438783
 09/26  12:00:00,1143.97591964,92.5563317157,665.143302127,0.0,220.879908,151.653867033,74.7381131884,0.0,48.3426,26.3955131884
 09/26  13:00:00,1157.34687717,95.6807861662,681.526331999,0.0,220.879908,145.652643033,50.5887394226,0.0,24.1713,26.4174394226
 09/26  14:00:00,1179.0082592,98.8202856237,699.995235838,0.0,220.879908,145.652643033,50.461064901,0.0,24.1713,26.289764901
 09/26  15:00:00,1189.03655306,102.05176108,714.444142452,0.0,220.879908,137.835547516,22.3964562521,0.0156347480058,4.83426,17.5465615041
 09/26  16:00:00,1225.40739159,99.3869600827,758.462865284,0.0,220.879908,133.019064,22.3076147118,0.00934937359546,4.83426,17.4640053382
 09/26  17:00:00,1140.77328316,95.1740224381,758.150191331,0.0,220.879908,53.238744,22.2979695024,0.0,4.83426,17.4637095024
 09/26  18:00:00,1137.04308426,91.652144707,758.349296432,0.0,220.879908,53.238744,31.0702418781,0.0,4.83426,26.2359818781
 09/26  19:00:00,1116.63702402,85.995290844,735.16567682,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/26  20:00:00,1091.79778983,82.1656799769,705.6243239,0.0,220.879908,53.238744,13.4764561959,0.0,4.83426,8.64219619589
 09/26  21:00:00,446.487898155,2.87427210744,322.56953677,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  22:00:00,251.890696936,1.65360710658,130.499347584,0.0,43.513341876,52.539744,13.4580193883,0.0,4.83426,8.62375938831
 09/26  23:00:00,161.664977977,0.611896893553,41.3756605106,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  24:00:00,118.310262743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  01:00:00,118.292947885,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  02:00:00,118.276560055,0.0,0.0,0.0,43.513341876,52.539744,13.4448755183,0.0,4.83426,8.61061551831
 09/27  03:00:00,118.241426714,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  04:00:00,118.724022055,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  05:00:00,118.661856064,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  06:00:00,419.670320696,74.132360877,223.567394131,0.0,43.513341876,53.238744,9.37280252605,4.51854252605,4.83426,0.02
 09/27  07:00:00,517.974784354,73.4939105734,154.488479853,0.0,220.879908,53.238744,76.6249380773,54.4243524396,4.83426,17.3663256378
 09/27  08:00:00,743.166171754,77.6061338189,291.103488697,0.0,220.879908,145.652643033,44.9840277168,0.0,36.25695,8.72707771678
 09/27  09:00:00,1019.56204938,80.1955369788,562.551327826,0.0,220.879908,145.652643033,62.5441101441,0.0,36.25695,26.2871601441
 09/27  10:00:00,1079.10158062,83.4957817814,610.70304458,0.0,220.879908,151.653867033,65.8860166851,0.0,48.3426,17.5434166851
 09/27  11:00:00,1135.1715945,87.5182962837,661.169156994,0.0,220.879908,151.653867033,74.6974449639,0.0,48.3426,26.3548449639
 09/27  12:00:00,1179.37625142,91.7003689638,701.846419799,0.0,220.879908,151.653867033,74.7348897013,0.0,48.3426,26.3922897013
 09/27  13:00:00,1198.14092759,95.2200455749,722.996870261,0.0,220.879908,145.652643033,50.5873617892,0.0,24.1713,26.4160617892
 09/27  14:00:00,1215.48159884,98.701641212,736.822810583,0.0,220.879908,145.652643033,41.7067376658,0.0,24.1713,17.5354376658
 09/27  15:00:00,1231.56985548,101.97694977,756.989331215,0.0,220.879908,137.835547516,31.1660220282,0.015049954033,4.83426,26.3167120742
 09/27  16:00:00,1257.57646974,99.5951705175,789.611752343,0.0,220.879908,133.019064,22.3100214639,0.00963565860774,4.83426,17.4661258053
 09/27  17:00:00,1160.75551716,94.388876088,777.179435431,0.0,220.879908,53.238744,22.3000619331,0.0,4.83426,17.4658019331
 09/27  18:00:00,1152.76219808,90.8745365329,772.768930052,0.0,220.879908,53.238744,22.3334270334,0.0,4.83426,17.4991670334
 09/27  19:00:00,1127.66775545,85.7241173839,744.0457187,0.0,220.879908,53.238744,13.4819305367,0.0,4.83426,8.64767053672
 09/27  20:00:00,1103.56589769,82.1748848331,715.359025012,0.0,220.879908,53.238744,13.4768839331,0.0,4.83426,8.6426239331
 09/27  21:00:00,479.247824813,3.02037317928,354.182574185,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  22:00:00,361.640577992,2.67926538114,237.840208422,0.0,43.513341876,52.539744,13.4568361791,0.0,4.83426,8.62257617908
 09/27  23:00:00,213.239193754,1.07895935414,91.7948815765,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  24:00:00,182.703699668,0.766677372376,62.8067046898,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  01:00:00,118.355783394,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  02:00:00,118.296870421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  03:00:00,118.226510054,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  04:00:00,118.682955761,0.0,0.0,0.0,43.513341876,52.539744,13.4449512026,0.0,4.83426,8.61069120259
 09/28  05:00:00,118.646417778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  06:00:00,476.295623775,74.1760736698,279.421216906,0.0,43.513341876,53.238744,8.75151158149,3.89725158149,4.83426,0.02
 09/28  07:00:00,659.676690931,73.5306538782,294.436559234,0.0,220.879908,53.238744,13.5282846204,0.0,4.83426,8.69402462045
 09/28  08:00:00,952.696769302,78.1829653302,497.744301231,0.0,220.879908,145.652643033,53.6962521757,0.00439210376668,36.25695,17.434910072
 09/28  09:00:00,1006.00074424,80.6499225752,547.086243946,0.0,220.879908,145.652643033,62.5448302952,0.0,36.25695,26.2878802952
 09/28  10:00:00,1046.5063837,83.493168978,577.226589409,0.0,220.879908,151.653867033,65.8884342761,0.0,48.3426,17.5458342761
 09/28  11:00:00,1109.89428669,87.2279242745,635.623404367,0.0,220.879908,151.653867033,74.7040997583,0.0,48.3426,26.3614997583
 09/28  12:00:00,1160.30836813,91.4005284059,682.803296588,0.0,220.879908,151.653867033,74.7451612385,0.0,48.3426,26.4025612385
 09/28  13:00:00,1171.66129213,94.4713470354,697.231129508,0.0,220.879908,145.652643033,50.5974940932,0.0,24.1713,26.4261940932
 09/28  14:00:00,1186.77398629,97.2702504077,709.782835055,0.0,220.879908,145.652643033,41.7078042616,0.0,24.1713,17.5365042616
 09/28  15:00:00,1200.01636263,100.294535659,727.213757673,0.0,220.879908,137.835547516,31.1675848581,0.0149743445695,4.83426,26.3183505135
 09/28  16:00:00,1232.71216384,97.6120594832,766.904833793,0.0,220.879908,133.019064,22.3117557694,0.00946941097461,4.83426,17.4680263585
 09/28  17:00:00,1139.69989569,91.7727072272,759.620210057,0.0,220.879908,53.238744,22.3011318422,0.0,4.83426,17.4668718422
 09/28  18:00:00,1121.38601488,88.2506650291,745.442124815,0.0,220.879908,53.238744,22.3374316892,0.0,4.83426,17.5031716892
 09/28  19:00:00,1107.48685312,83.6003308389,727.607579878,0.0,220.879908,53.238744,13.4825822788,0.0,4.83426,8.64832227883
 09/28  20:00:00,1093.66515426,80.7711267881,708.664175026,0.0,220.879908,53.238744,13.4767637816,0.0,4.83426,8.64250378161
 09/28  21:00:00,273.011615862,1.13815640428,152.098392415,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  22:00:00,402.902281315,2.86757238231,278.900436332,0.0,43.513341876,52.539744,13.4581605989,0.0,4.83426,8.62390059888
 09/28  23:00:00,119.29898584,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  24:00:00,118.389000802,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  01:00:00,118.376759525,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  02:00:00,118.367518316,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  03:00:00,118.344734644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  04:00:00,121.018709991,0.0,0.0,0.0,43.513341876,52.539744,13.4450683085,0.0,4.83426,8.61080830848
 09/29  05:00:00,120.576737887,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  06:00:00,724.491886065,74.8002861948,519.982690621,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 09/29  07:00:00,895.870548843,73.9230160367,524.391507107,0.0,220.879908,53.238744,13.5287550217,0.0,4.83426,8.6944950217
 09/29  08:00:00,982.474268479,80.4325877437,520.749780435,0.0,220.879908,145.652643033,53.6950028455,0.0,36.25695,17.4380528455
 09/29  09:00:00,989.086320552,82.2450400291,524.989813877,0.0,220.879908,145.652643033,62.5519317294,0.0,36.25695,26.2949817294
 09/29  10:00:00,1023.92457651,85.062365065,550.71181015,0.0,220.879908,151.653867033,65.8911794802,0.0,48.3426,17.5485794802
 09/29  11:00:00,1059.74498516,87.4167633253,584.218469849,0.0,220.879908,151.653867033,74.7052777026,0.0,48.3426,26.3626777026
 09/29  12:00:00,1084.44081505,91.2571586704,605.511109463,0.0,220.879908,151.653867033,74.7507468723,0.0,48.3426,26.4081468723
 09/29  13:00:00,1107.15088753,94.294126861,630.752212021,0.0,220.879908,145.652643033,50.6137963689,0.00994003954813,24.1713,26.4325563293
 09/29  14:00:00,1135.91359224,97.1357405668,656.660913797,0.0,220.879908,145.652643033,41.7113071159,0.0,24.1713,17.5400071159
 09/29  15:00:00,1155.96689314,99.884823618,681.99010548,0.0,220.879908,137.835547516,31.1736203671,0.0150156968346,4.83426,26.3243446702
 09/29  16:00:00,1189.47532072,96.6128137664,723.935610547,0.0,220.879908,133.019064,22.3149123362,0.0097727808756,4.83426,17.4708795553
 09/29  17:00:00,1096.03752855,90.3163040937,716.916879182,0.0,220.879908,53.238744,22.3052419539,0.0,4.83426,17.4709819539
 09/29  18:00:00,1084.4837748,87.0601808223,709.039684694,0.0,220.879908,53.238744,22.3377659627,0.0,4.83426,17.5035059627
 09/29  19:00:00,1078.45214519,82.6154845622,696.004698523,0.0,220.879908,53.238744,13.482422304,0.0,4.83426,8.64816230398
 09/29  20:00:00,1065.49127719,80.2092778903,679.748760847,0.0,220.879908,53.238744,13.4755423881,0.0,4.83426,8.64128238811
 09/29  21:00:00,287.240106905,1.02453608638,166.79196178,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  22:00:00,447.683220602,3.18256623889,322.564857826,0.0,43.513341876,52.539744,13.4583748899,0.0,4.83426,8.62411488987
 09/29  23:00:00,218.45352865,0.769306078067,97.3641301205,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  24:00:00,155.267017651,0.383338686188,36.0833406238,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  01:00:00,118.381686683,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  02:00:00,118.363820847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  03:00:00,118.350066671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  04:00:00,118.899951979,0.0,0.0,0.0,43.513341876,52.539744,13.4413255424,0.0,4.83426,8.60706554237
 09/30  05:00:00,118.860283536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  06:00:00,118.858358435,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  07:00:00,109.726945605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  08:00:00,100.773131043,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  09:00:00,100.818728065,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  10:00:00,450.027929498,2.71386215203,342.491474949,0.0,43.513341876,52.539744,13.4952275412,0.0,4.83426,8.66096754121
 09/30  11:00:00,431.869813716,2.50161370293,324.398071897,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  12:00:00,584.556525872,4.17651627961,474.368618085,0.0,43.513341876,52.539744,13.4624843342,0.0,4.83426,8.62822433416
 09/30  13:00:00,520.891185516,6.76701543822,408.787659419,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  14:00:00,667.796878713,10.7624653967,549.978393039,0.0,43.513341876,52.539744,13.4589186651,0.0,4.83426,8.62465866507
 09/30  15:00:00,616.73959687,11.8730389512,499.050088957,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  16:00:00,685.400347412,11.7233430213,566.866624423,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  17:00:00,609.341704866,10.5200915776,493.276855269,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  18:00:00,670.850015619,11.1465177396,553.115637174,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  19:00:00,545.352528947,4.11820028252,423.628532753,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  20:00:00,577.659410958,4.60557336946,449.050910061,0.0,43.513341876,52.539744,13.4413974171,0.0,4.83426,8.60713741714
 09/30  21:00:00,460.576139815,3.25926882235,335.026718754,0.0,43.513341876,52.539744,13.5423354583,0.0,4.83426,8.70807545832
 09/30  22:00:00,483.078638607,3.25098255617,357.875862657,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  23:00:00,418.133528648,2.58419720276,293.434956252,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  24:00:00,351.684654742,1.96783683087,228.996723556,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  01:00:00,369.892147498,2.16346549667,246.807442099,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  02:00:00,118.408874181,0.0,0.0,0.0,43.513341876,52.539744,13.4413787447,0.0,4.83426,8.60711874475
 10/01  03:00:00,200.313672025,0.685674622095,80.3971955015,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  04:00:00,118.952867451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  05:00:00,118.907565537,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  06:00:00,118.891746503,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  07:00:00,112.735348275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  08:00:00,100.799505324,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  09:00:00,382.006240633,1.93288182995,276.160332193,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  10:00:00,153.866739075,0.38411007034,52.1087665956,0.0,43.513341876,52.539744,13.4948979516,0.0,4.83426,8.66063795156
 10/01  11:00:00,514.052367387,2.92319102686,405.370713893,0.0,43.513341876,52.539744,13.4629185508,0.0,4.83426,8.62865855084
 10/01  12:00:00,578.715214552,3.71472693287,469.228566253,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  13:00:00,620.374397074,4.76718027938,508.840056209,0.0,43.513341876,52.539744,13.462963977,0.0,4.83426,8.62870397704
 10/01  14:00:00,585.488204045,9.06312343431,470.210228292,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  15:00:00,643.962553506,9.88845527344,527.494210143,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  16:00:00,628.762545961,11.7778807678,510.729292738,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  17:00:00,661.961766461,11.727755586,543.785071174,0.0,43.513341876,52.539744,13.4414424715,0.0,4.83426,8.60718247147
 10/01  18:00:00,614.279500198,8.49316289749,499.633241152,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  19:00:00,599.482197283,4.85295102314,476.090968437,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  20:00:00,409.854376612,2.94988151095,284.595572287,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  21:00:00,432.417792384,3.18767248247,306.879796066,0.0,43.513341876,52.539744,13.5416203884,0.0,4.83426,8.70736038837
 10/01  22:00:00,377.075259992,2.53848688767,253.235510688,0.0,43.513341876,52.539744,13.4414331515,0.0,4.83426,8.60717315154
 10/01  23:00:00,455.516687994,2.88699412273,329.995859909,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  24:00:00,378.150339377,2.10068879546,255.041726684,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  01:00:00,286.365553305,1.2847776371,164.983523651,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  02:00:00,118.385037815,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  03:00:00,118.375223609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  04:00:00,118.944884136,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  05:00:00,118.907785383,0.0,0.0,0.0,43.513341876,52.539744,13.445219328,0.0,4.83426,8.61095932796
 10/02  06:00:00,781.963293725,75.9477231862,575.14562001,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 10/02  07:00:00,955.801006772,75.0525217843,578.463654091,0.0,220.879908,53.238744,13.5315222245,0.0,4.83426,8.69726222452
 10/02  08:00:00,1042.79185155,83.152836921,576.587488732,0.0,220.879908,145.652643033,53.699892899,0.0,36.25695,17.442942899
 10/02  09:00:00,1048.39543116,84.7104121248,580.546248451,0.0,220.879908,145.652643033,62.5625532447,0.0,36.25695,26.3056032447
 10/02  10:00:00,1073.52672196,87.7704566455,596.593860322,0.0,220.879908,151.653867033,65.899109377,0.0,48.3426,17.556509377
 10/02  11:00:00,1109.37466737,88.0268744189,631.305599094,0.0,220.879908,151.653867033,74.7170518162,0.0,48.3426,26.3744518162
 10/02  12:00:00,1138.39075589,92.5245555113,656.609530858,0.0,220.879908,151.653867033,74.7639084099,0.0,48.3426,26.4213084099
 10/02  13:00:00,1153.65478933,96.663712601,673.961264206,0.0,220.879908,145.652643033,50.6131449911,0.0,24.1713,26.4418449911
 10/02  14:00:00,1166.62354459,100.602632364,683.358258962,0.0,220.879908,145.652643033,50.4832509272,0.0,24.1713,26.3119509272
 10/02  15:00:00,1175.20637626,103.912767884,696.407813774,0.0,220.879908,137.835547516,22.3989314027,0.0,4.83426,17.5646714027
 10/02  16:00:00,1182.62284697,101.219931784,711.33971904,0.0,220.879908,133.019064,22.3225942002,0.00995441442523,4.83426,17.4783797857
 10/02  17:00:00,1100.99757673,95.5628923208,714.531736575,0.0,220.879908,53.238744,31.0405914904,0.0,4.83426,26.2063314904
 10/02  18:00:00,1095.97309871,91.1050527948,713.950984773,0.0,220.879908,53.238744,22.3471576414,0.0,4.83426,17.5128976414
 10/02  19:00:00,1096.29960251,85.770105698,707.158784767,0.0,220.879908,53.238744,13.483687986,0.0,4.83426,8.64942798601
 10/02  20:00:00,1088.57021654,82.5760512193,696.798442567,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 10/02  21:00:00,593.842599913,3.29828485108,467.847747373,0.0,43.513341876,52.539744,13.4768787102,0.0,4.83426,8.64261871023
 10/02  22:00:00,419.346949177,3.07220517126,294.130042563,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  23:00:00,385.602274944,2.57715470348,260.499750339,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  24:00:00,147.675402893,0.239641206,28.6604433504,0.0,43.513341876,52.539744,13.4453414629,0.0,4.83426,8.61108146294
 10/03  01:00:00,417.065476043,2.50923434766,292.879998305,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  02:00:00,118.445498834,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  03:00:00,118.43362459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  04:00:00,121.246762978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  05:00:00,120.783837693,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  06:00:00,766.381407721,75.5430945307,559.865268942,0.0,43.513341876,53.238744,13.4453240492,0.0,4.83426,8.61106404916
 10/03  07:00:00,926.857636687,74.590239602,551.138796086,0.0,220.879908,53.238744,13.5314095453,0.0,4.83426,8.6971495453
 10/03  08:00:00,1019.46652231,82.8414962217,554.502296912,0.0,220.879908,145.652643033,53.701020504,0.0,36.25695,17.444070504
 10/03  09:00:00,1036.11175455,85.6896463581,567.692070908,0.0,220.879908,145.652643033,53.8029613053,0.0,36.25695,17.5460113053
 10/03  10:00:00,1067.26958885,87.4650427568,590.675850967,0.0,220.879908,151.653867033,74.6715951876,0.0,48.3426,26.3289951876
 10/03  11:00:00,1105.05055247,90.2430995838,624.77760188,0.0,220.879908,151.653867033,74.7264107837,0.0,48.3426,26.3838107837
 10/03  12:00:00,1134.55794679,95.0577928099,650.254452419,0.0,220.879908,151.653867033,74.7712204878,0.0,48.3426,26.4286204878
 10/03  13:00:00,1148.11964088,97.7135347162,667.219855859,0.0,220.879908,145.652643033,50.6168888975,0.0,24.1713,26.4455888975
 10/03  14:00:00,1169.73101003,101.720019942,685.22768434,0.0,220.879908,145.652643033,50.4872353019,0.0,24.1713,26.3159353019
 10/03  15:00:00,1187.26087647,106.816217033,705.242588991,0.0,220.879908,137.835547516,22.4018226626,0.0,4.83426,17.5675626626
 10/03  16:00:00,1192.20513063,105.77857172,715.968248663,0.0,220.879908,133.019064,22.3250512995,0.00963775399937,4.83426,17.4811535455
 10/03  17:00:00,1109.84452161,100.759651893,718.698315308,0.0,220.879908,53.238744,31.0427488855,0.0,4.83426,26.2084888855
 10/03  18:00:00,1097.74877461,94.5174140002,712.832092053,0.0,220.879908,53.238744,22.3482043427,0.0,4.83426,17.5139443427
 10/03  19:00:00,1099.12768495,87.9538543696,708.348589943,0.0,220.879908,53.238744,13.4837473884,0.0,4.83426,8.64948738841
 10/03  20:00:00,1097.09568524,84.4770566508,703.860655888,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 10/03  21:00:00,596.976605895,3.3001557096,471.435419286,0.0,43.513341876,52.539744,13.4785139998,0.0,4.83426,8.64425399982
 10/03  22:00:00,458.891671524,3.06257641095,333.781036248,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  23:00:00,406.104834022,3.10881934715,280.048058408,0.0,43.513341876,52.539744,13.4532185705,0.0,4.83426,8.61895857045
 10/03  24:00:00,419.65358883,3.0525904112,294.488618169,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  01:00:00,291.70211702,1.43223338619,170.024375269,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  02:00:00,306.832231306,1.55482900603,184.941962181,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  03:00:00,150.221600335,0.228558207365,31.2005960702,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  04:00:00,255.308115477,1.0544724,133.844005767,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  05:00:00,118.993008384,0.0,0.0,0.0,43.513341876,52.539744,13.4452907138,0.0,4.83426,8.61103071382
 10/04  06:00:00,814.523216671,76.1869767315,607.546000771,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 10/04  07:00:00,976.125073302,75.4545218118,598.355525224,0.0,220.879908,53.238744,13.5328771371,0.0,4.83426,8.69861713711
 10/04  08:00:00,1062.18047258,84.5948592478,594.468695416,0.0,220.879908,145.652643033,53.7038151596,0.0,36.25695,17.4468651596
 10/04  09:00:00,1073.03798438,85.9554238715,603.912521576,0.0,220.879908,145.652643033,62.5711789042,0.0,36.25695,26.3142289042
 10/04  10:00:00,1097.36392274,87.9779430981,620.184508251,0.0,220.879908,151.653867033,65.9056303398,0.0,48.3426,17.5630303398
 10/04  11:00:00,1120.41614655,89.3193357902,641.045281025,0.0,220.879908,151.653867033,74.7297252255,0.0,48.3426,26.3871252255
 10/04  12:00:00,1149.36154256,92.9868533416,667.096608039,0.0,220.879908,151.653867033,74.7693205451,0.0,48.3426,26.4267205451
 10/04  13:00:00,1171.21420535,97.8532970724,690.240854921,0.0,220.879908,145.652643033,50.6267374607,0.0,24.1713,26.4554374607
 10/04  14:00:00,1189.95016564,102.204371923,704.94790374,0.0,220.879908,145.652643033,50.4904430703,0.0,24.1713,26.3191430703
 10/04  15:00:00,1193.72690851,106.538094766,712.074490178,0.0,220.879908,137.835547516,31.1795527877,0.0,4.83426,26.3452927877
 10/04  16:00:00,1189.92117879,103.199732205,716.606492705,0.0,220.879908,133.019064,22.326288682,0.00991114512078,4.83426,17.4821175369
 10/04  17:00:00,1113.16318247,97.2848958533,725.339210981,0.0,220.879908,53.238744,22.315578588,0.0,4.83426,17.481318588
 10/04  18:00:00,1112.59912852,92.7349251746,728.915262136,0.0,220.879908,53.238744,22.3520840887,0.0,4.83426,17.5178240887
 10/04  19:00:00,1114.60628568,87.1586638797,724.212442158,0.0,220.879908,53.238744,13.4845424311,0.0,4.83426,8.65028243113
 10/04  20:00:00,1108.89512696,83.7261562474,716.457370488,0.0,220.879908,53.238744,13.4787432171,0.0,4.83426,8.64448321706
 10/04  21:00:00,627.929302874,3.6440913865,501.246307054,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  22:00:00,469.950256628,3.61853200773,343.684322734,0.0,43.513341876,52.539744,13.4590422079,0.0,4.83426,8.62478220793
 10/04  23:00:00,401.364948974,2.86032881842,275.822340018,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  24:00:00,294.024914715,1.64222231837,171.874310985,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  01:00:00,243.88317345,1.31518780003,122.588960563,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  02:00:00,118.44664566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  03:00:00,118.440672202,0.0,0.0,0.0,43.513341876,52.539744,13.4454726636,0.0,4.83426,8.61121266359
 10/05  04:00:00,119.012613545,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  05:00:00,118.983249187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  06:00:00,811.539996642,76.2599320024,604.340740461,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 10/05  07:00:00,974.218077523,75.4473055629,596.368476036,0.0,220.879908,53.238744,13.5327329038,0.0,4.83426,8.69847290377
 10/05  08:00:00,1057.88745356,84.2392175465,590.523904197,0.0,220.879908,145.652643033,53.7062601748,0.0,36.25695,17.4493101748
 10/05  09:00:00,1068.62516001,85.6821386037,599.773064764,0.0,220.879908,145.652643033,62.574021231,0.0,36.25695,26.317071231
 10/05  10:00:00,1085.06291494,86.4314171979,609.441349633,0.0,220.879908,151.653867033,74.6788270863,0.0,48.3426,26.3362270863
 10/05  11:00:00,1111.86420411,87.9088696634,633.908370728,0.0,220.879908,151.653867033,71.5675290415,0.0,48.3426,23.2249290415
 10/05  12:00:00,1137.21737093,93.1962489434,654.765989106,0.0,220.879908,151.653867033,77.9397349521,0.0,48.3426,29.5971349521
 10/05  13:00:00,1145.08663777,96.9037235546,664.89346051,0.0,220.879908,145.652643033,50.6290974683,0.0,24.1713,26.4577974683
 10/05  14:00:00,1163.01505386,99.9206067753,679.907011643,0.0,220.879908,145.652643033,41.7262496326,0.0,24.1713,17.5549496326
 10/05  15:00:00,1180.51452211,104.265376256,701.035786498,0.0,220.879908,137.835547516,31.1845988142,0.0,4.83426,26.3503388142
 10/05  16:00:00,1177.76718989,101.143473149,706.600772417,0.0,220.879908,133.019064,22.3286852384,0.0100666146222,4.83426,17.4843586238
 10/05  17:00:00,1102.40056132,90.7244726165,720.752666383,0.0,220.879908,53.238744,22.3195136296,0.0,4.83426,17.4852536296
 10/05  18:00:00,1097.11599872,86.9816416862,719.208495747,0.0,220.879908,53.238744,31.1042633915,0.0,4.83426,26.2700033915
 10/05  19:00:00,1100.34858328,84.0108521718,712.884282049,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 10/05  20:00:00,1101.86875267,82.2535000173,710.235608113,0.0,220.879908,53.238744,13.4790445815,0.0,4.83426,8.64478458145
 10/05  21:00:00,597.329541627,3.13476251327,471.475242532,0.0,43.513341876,52.539744,13.4791755225,0.0,4.83426,8.64491552246
 10/05  22:00:00,276.069534396,1.15455868123,154.95747352,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  23:00:00,210.083598511,0.769482698992,89.182499864,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  24:00:00,182.531285175,0.766677372376,62.8031131538,0.0,43.513341876,52.539744,13.4454550882,0.0,4.83426,8.61119508823
 10/06  01:00:00,118.160144664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  02:00:00,118.161993103,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  03:00:00,118.156172587,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  04:00:00,120.572855513,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  05:00:00,120.146816567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  06:00:00,335.41138711,73.7855053381,139.835561772,0.0,43.513341876,53.238744,102.848426897,89.4028430785,4.83426,8.61132381897
 10/06  07:00:00,495.803361873,73.4728412775,129.514781475,0.0,220.879908,53.238744,99.0560655171,85.5223577288,4.83426,8.69944778835
 10/06  08:00:00,650.594296489,76.8612572716,199.670396048,0.0,220.879908,145.652643033,54.2165901736,0.507856845002,36.25695,17.4517833286
 10/06  09:00:00,766.019173213,78.9141193469,312.246524211,0.0,220.879908,145.652643033,62.578337981,0.0,36.25695,26.321387981
 10/06  10:00:00,900.56414164,81.4824090302,437.550661541,0.0,220.879908,151.653867033,65.9110340923,0.0,48.3426,17.5684340923
 10/06  11:00:00,1022.29872415,84.0614779535,555.044139216,0.0,220.879908,151.653867033,74.737215329,0.0,48.3426,26.394615329
 10/06  12:00:00,1047.33018767,86.7024815011,577.649988643,0.0,220.879908,151.653867033,74.7803261822,0.0,48.3426,26.4377261822
 10/06  13:00:00,1049.51237077,89.4474476032,582.435704417,0.0,220.879908,145.652643033,50.6483524391,0.0106164985988,24.1713,26.4664359405
 10/06  14:00:00,1058.58122621,92.0177347449,588.368178316,0.0,220.879908,145.652643033,50.5013224578,0.0,24.1713,26.3300224578
 10/06  15:00:00,1069.49436963,94.5568247362,604.105345933,0.0,220.879908,137.835547516,31.2045392854,0.0159950644853,4.83426,26.3542842209
 10/06  16:00:00,1100.10184836,90.442153247,644.157094655,0.0,220.879908,133.019064,22.3307014561,0.0097944257172,4.83426,17.4866470303
 10/06  17:00:00,1010.37403893,85.6357128255,638.796377774,0.0,220.879908,53.238744,22.321330637,0.0,4.83426,17.487070637
 10/06  18:00:00,996.857583187,82.3677982271,628.61117278,0.0,220.879908,53.238744,31.106231274,0.0,4.83426,26.271971274
 10/06  19:00:00,956.912205109,78.6209246925,582.093270684,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 10/06  20:00:00,810.226855966,76.7506904891,432.618204675,0.0,220.879908,53.238744,13.4792528427,0.0,4.83426,8.64499284267
 10/06  21:00:00,176.649870495,1.15356935509,56.7569538672,0.0,43.513341876,52.539744,13.4790717732,0.0,4.83426,8.64481177324
 10/06  22:00:00,118.13924295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  23:00:00,119.027115472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  24:00:00,118.086395835,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  01:00:00,118.053652771,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  02:00:00,118.015736773,0.0,0.0,0.0,43.513341876,52.539744,13.441573938,0.0,4.83426,8.60731393795
 10/07  03:00:00,117.975631327,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  04:00:00,118.407915257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  05:00:00,118.346217234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  06:00:00,118.347555991,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  07:00:00,112.233756302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  08:00:00,100.360722807,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  09:00:00,100.539875843,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  10:00:00,100.65599101,0.0,0.0,0.0,43.513341876,52.539744,13.4984498023,0.0,4.83426,8.66418980235
 10/07  11:00:00,101.516834003,0.0,0.0,0.0,43.513341876,52.539744,13.463898561,0.0,4.83426,8.62963856095
 10/07  12:00:00,282.665807644,2.97830113686,177.169922194,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  13:00:00,520.337147849,4.97469732456,410.128458373,0.0,43.513341876,52.539744,13.4588023605,0.0,4.83426,8.62454236047
 10/07  14:00:00,455.043721877,7.89909435,341.641049942,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  15:00:00,581.315078894,9.75822633061,463.984126955,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  16:00:00,485.352057006,9.47095163702,369.884067356,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  17:00:00,583.954106903,9.47156988293,466.854205943,0.0,43.513341876,52.539744,13.4416856876,0.0,4.83426,8.60742568758
 10/07  18:00:00,429.261341853,4.23120957349,319.849828714,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  19:00:00,375.99206516,3.92692075553,252.82502317,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  20:00:00,200.799412852,1.65124099931,79.2354045201,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  21:00:00,136.67341572,0.45711641473,17.4374634092,0.0,43.513341876,52.539744,22.2408909111,0.0,4.83426,17.4066309111
 10/07  22:00:00,118.132805429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  23:00:00,118.941975636,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  24:00:00,118.072576704,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  01:00:00,118.040155875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  02:00:00,118.001079372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  03:00:00,117.961894926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  04:00:00,118.356886447,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  05:00:00,118.319607887,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  06:00:00,118.333868017,0.0,0.0,0.0,43.513341876,52.539744,13.4415918834,0.0,4.83426,8.60733188336
 10/08  07:00:00,112.213448001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  08:00:00,100.340426519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  09:00:00,100.491252721,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  10:00:00,100.601501707,0.0,0.0,0.0,43.513341876,52.539744,13.4984148167,0.0,4.83426,8.66415481674
 10/08  11:00:00,138.404463238,0.539430595115,35.9125945964,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  12:00:00,459.244691936,4.50127114043,349.764942631,0.0,43.513341876,52.539744,13.4644365675,0.0,4.83426,8.63017656748
