Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/08  13:00:00,436.490746443,3.98924807018,327.842910796,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  14:00:00,577.780190932,9.67723671492,461.973261897,0.0,43.513341876,52.539744,13.4586823602,0.0,4.83426,8.62442236016
 10/08  15:00:00,507.288658074,10.7351860408,391.300937327,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  16:00:00,621.326799846,11.2396064439,503.726250399,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  17:00:00,507.80773781,6.11214021793,396.419449923,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  18:00:00,575.735452605,5.30245135252,464.117105821,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  19:00:00,393.277377185,3.74752173278,269.87108226,0.0,43.513341876,52.539744,13.4417185841,0.0,4.83426,8.60745858412
 10/08  20:00:00,278.470259703,2.53483666365,154.796940346,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  21:00:00,140.015913496,0.383338686188,20.7217191729,0.0,43.513341876,52.539744,13.548972042,0.0,4.83426,8.71471204205
 10/08  22:00:00,118.146115999,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  23:00:00,118.901149949,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  24:00:00,118.020083218,0.0,0.0,0.0,43.513341876,52.539744,13.4416598814,0.0,4.83426,8.60739988139
 10/09  01:00:00,118.004491614,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  02:00:00,117.992105069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  03:00:00,117.967969322,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  04:00:00,118.407693486,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  05:00:00,118.362422929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  06:00:00,118.373601691,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  07:00:00,112.286322615,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  08:00:00,100.409199287,0.0,0.0,0.0,43.513341876,52.539744,13.445638834,0.0,4.83426,8.61137883404
 10/09  09:00:00,100.555119939,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  10:00:00,100.641414784,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  11:00:00,182.075016163,1.25674074933,78.2698019424,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  12:00:00,402.355866049,4.02601028116,294.270112049,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  13:00:00,442.068383393,4.17568265561,333.547160163,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  14:00:00,525.031411475,8.53599337213,411.383151035,0.0,43.513341876,52.539744,13.4417460542,0.0,4.83426,8.60748605424
 10/09  15:00:00,549.838144444,9.58942737969,435.005438386,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  16:00:00,568.429429721,9.34688382433,453.839849865,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  17:00:00,537.118035014,4.84581910223,427.2096582,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  18:00:00,518.351781321,4.70896405019,408.67802312,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  19:00:00,398.463678894,3.53198705717,275.754477719,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  20:00:00,289.963594213,2.43139604491,166.548640015,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  21:00:00,149.524854462,0.514255966571,30.016219697,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  22:00:00,118.190003409,0.0,0.0,0.0,43.513341876,52.539744,13.4417012167,0.0,4.83426,8.60744121672
 10/09  23:00:00,118.975171276,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  24:00:00,118.102377222,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  01:00:00,118.077023458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  02:00:00,118.056734198,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  03:00:00,118.045324407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  04:00:00,120.416598002,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  05:00:00,120.014569707,0.0,0.0,0.0,43.513341876,52.539744,13.4458590322,0.0,4.83426,8.61159903218
 10/10  06:00:00,316.341510249,73.4920804126,121.310724223,0.0,43.513341876,53.238744,184.066770605,179.212510605,4.83426,0.02
 10/10  07:00:00,500.477153013,73.4588579576,134.312333548,0.0,220.879908,53.238744,169.43821344,155.901649999,4.83426,8.70230344155
 10/10  08:00:00,679.386658846,75.1278890228,230.065392711,0.0,220.879908,145.652643033,73.0256176664,19.3091747415,36.25695,17.459492925
 10/10  09:00:00,900.416324192,76.91493923,447.560231753,0.0,220.879908,145.652643033,62.5951045915,0.0,36.25695,26.3381545915
 10/10  10:00:00,984.312523414,79.2288682992,521.418634519,0.0,220.879908,151.653867033,74.7000176148,0.0,48.3426,26.3574176148
 10/10  11:00:00,1016.38150422,81.5811002779,548.61617079,0.0,220.879908,151.653867033,74.7547965692,0.0,48.3426,26.4121965692
 10/10  12:00:00,1039.64748655,84.1178208045,568.870371818,0.0,220.879908,151.653867033,74.8014878833,0.0,48.3426,26.4588878833
 10/10  13:00:00,1055.36431749,86.8340712719,588.277774664,0.0,220.879908,145.652643033,50.6638088517,0.0100781987322,24.1713,26.4824306529
 10/10  14:00:00,1073.30777163,89.4065426422,603.588413332,0.0,220.879908,145.652643033,50.5150538475,0.0,24.1713,26.3437538475
 10/10  15:00:00,1093.40702233,92.2760093483,628.48745583,0.0,220.879908,137.835547516,31.2046464408,0.0,4.83426,26.3703864408
 10/10  16:00:00,1131.67219322,88.7284712152,675.521093846,0.0,220.879908,133.019064,22.3400237348,0.010122878551,4.83426,17.4956408563
 10/10  17:00:00,1040.03678644,84.4494930215,668.552672802,0.0,220.879908,53.238744,22.3300062387,0.0,4.83426,17.4957462387
 10/10  18:00:00,1032.47162806,81.6519846312,664.166286947,0.0,220.879908,53.238744,31.1215792858,0.0,4.83426,26.2873192858
 10/10  19:00:00,1025.80292186,78.377550281,646.14494926,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 10/10  20:00:00,1004.5608107,76.880967861,623.068572415,0.0,220.879908,53.238744,13.4800477894,0.0,4.83426,8.64578778941
 10/10  21:00:00,118.245305861,0.0,0.0,0.0,43.513341876,52.539744,13.4800321548,0.0,4.83426,8.64577215476
 10/10  22:00:00,118.26220409,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  23:00:00,119.134172722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  24:00:00,118.246203392,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  01:00:00,118.219419338,0.0,0.0,0.0,43.513341876,52.539744,13.4457246815,0.0,4.83426,8.61146468145
 10/11  02:00:00,118.196208469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  03:00:00,118.172801085,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  04:00:00,118.653649165,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  05:00:00,118.619442258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  06:00:00,718.242025082,73.742146597,519.032912953,0.0,43.513341876,53.238744,13.5511832649,0.105269507241,4.83426,8.61165375767
 10/11  07:00:00,896.385582271,73.4801483324,525.358621481,0.0,220.879908,53.238744,13.5372413343,0.0,4.83426,8.70298133431
 10/11  08:00:00,965.159811886,76.7606893835,509.781567597,0.0,220.879908,145.652643033,53.7174354564,0.0,36.25695,17.4604854564
 10/11  09:00:00,958.673707306,78.0416450396,501.373442081,0.0,220.879908,145.652643033,62.6006454383,0.0,36.25695,26.3436954383
 10/11  10:00:00,969.747944047,78.9410058459,504.772201168,0.0,220.879908,151.653867033,65.9217209892,0.0,48.3426,17.5791209892
 10/11  11:00:00,1003.99866857,80.9237932022,534.669175031,0.0,220.879908,151.653867033,74.7658537877,0.0,48.3426,26.4232537877
 10/11  12:00:00,1019.24070385,82.8944105923,548.056449828,0.0,220.879908,151.653867033,83.6190980952,0.0,48.3426,35.2764980952
 10/11  13:00:00,1014.92989391,83.5962986861,548.797254956,0.0,220.879908,145.652643033,50.6739331778,0.0103348256962,24.1713,26.4922983521
 10/11  14:00:00,1047.04403891,85.3257357924,580.424305104,0.0,220.879908,145.652643033,50.522693895,0.0,24.1713,26.351393895
 10/11  15:00:00,1077.99800897,90.4107493721,613.68578513,0.0,220.879908,137.835547516,31.2217702487,0.0148843345172,4.83426,26.3726259142
 10/11  16:00:00,1131.44064812,87.1178184857,675.380259361,0.0,220.879908,133.019064,22.3431570685,0.00966826051728,4.83426,17.499228808
 10/11  17:00:00,1037.53411151,83.1830645927,665.406205821,0.0,220.879908,53.238744,22.3314826042,0.0,4.83426,17.4972226042
 10/11  18:00:00,1023.98236927,80.4379873225,654.866009376,0.0,220.879908,53.238744,28.9420903692,0.0,4.83426,24.1078303692
 10/11  19:00:00,1018.46802041,77.688638994,636.992231181,0.0,220.879908,53.238744,7.00714837387,0.0,4.83426,2.17288837387
 10/11  20:00:00,1001.85779305,76.4990434018,617.997859882,0.0,220.879908,53.238744,13.480815702,0.0,4.83426,8.646555702
 10/11  21:00:00,118.725962403,0.0,0.0,0.0,43.513341876,52.539744,13.4808449434,0.0,4.83426,8.64658494342
 10/11  22:00:00,118.333896897,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  23:00:00,119.161987211,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  24:00:00,118.261768617,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  01:00:00,118.227809936,0.0,0.0,0.0,43.513341876,52.539744,13.4457969059,0.0,4.83426,8.61153690585
 10/12  02:00:00,118.204100267,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  03:00:00,118.180211495,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  04:00:00,118.672729865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  05:00:00,118.634801902,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  06:00:00,712.222735168,73.6857024258,512.753053633,0.0,43.513341876,53.238744,25.0640856209,11.6182635908,4.83426,8.61156203002
 10/12  07:00:00,855.520450026,73.4625483925,484.944599229,0.0,220.879908,53.238744,21.602050449,8.06323407718,4.83426,8.70455637184
 10/12  08:00:00,961.119622062,76.002891845,506.217637545,0.0,220.879908,145.652643033,53.7194094184,0.0,36.25695,17.4624594184
 10/12  09:00:00,954.583797474,77.3643062971,496.39006334,0.0,220.879908,145.652643033,62.6050616615,0.0,36.25695,26.3481116615
 10/12  10:00:00,1008.16597026,79.4407226187,540.326876494,0.0,220.879908,151.653867033,65.9249076838,0.0,48.3426,17.5823076838
 10/12  11:00:00,1060.63565096,83.5946187061,588.031303335,0.0,220.879908,151.653867033,83.5653412599,0.0,48.3426,35.2227412599
 10/12  12:00:00,1089.0408531,87.2032633697,613.172730246,0.0,220.879908,151.653867033,74.8092104339,0.0,48.3426,26.4666104339
 10/12  13:00:00,1094.5518883,90.5303668,621.101038121,0.0,220.879908,145.652643033,50.6772559221,0.010206557255,24.1713,26.4957493649
 10/12  14:00:00,1106.54654918,94.1899414249,629.428515311,0.0,220.879908,145.652643033,50.5230939288,0.0,24.1713,26.3517939288
 10/12  15:00:00,1124.55726005,96.8310490515,652.508383149,0.0,220.879908,137.835547516,31.2290476375,0.0152133357237,4.83426,26.3795743018
 10/12  16:00:00,1160.27862641,93.5332525046,696.887210645,0.0,220.879908,133.019064,22.3456167573,0.00997413232521,4.83426,17.501382625
 10/12  17:00:00,1065.18175839,88.2761343967,687.617058049,0.0,220.879908,53.238744,22.3362953415,0.0,4.83426,17.5020353415
 10/12  18:00:00,1048.58240804,84.4895689261,675.440519318,0.0,220.879908,53.238744,31.1329556242,0.0,4.83426,26.2986956242
 10/12  19:00:00,1037.98115405,80.2437760663,654.360131235,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 10/12  20:00:00,1017.8791762,78.1819275859,633.688897025,0.0,220.879908,53.238744,13.4809649986,0.0,4.83426,8.64670499862
 10/12  21:00:00,331.151537946,1.15315721981,209.680960191,0.0,43.513341876,52.539744,13.4812532077,0.0,4.83426,8.64699320773
 10/12  22:00:00,118.310613737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  23:00:00,119.13763253,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  24:00:00,118.252308915,0.0,0.0,0.0,43.513341876,52.539744,13.4458907441,0.0,4.83426,8.61163074412
 10/13  01:00:00,118.232772153,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  02:00:00,118.198044989,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  03:00:00,118.167621486,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  04:00:00,120.629993008,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  05:00:00,120.300121266,0.0,0.0,0.0,43.513341876,52.539744,13.4459720984,0.0,4.83426,8.6117120984
 10/13  06:00:00,716.881444383,73.8700035288,514.663574262,0.0,43.513341876,53.238744,4.87105483398,0.0167948339793,4.83426,0.02
 10/13  07:00:00,888.543820584,73.5077099984,514.58698775,0.0,220.879908,53.238744,13.5402414097,0.0,4.83426,8.70598140973
 10/13  08:00:00,945.388306147,77.4072819699,485.926004796,0.0,220.879908,145.652643033,53.7213532265,0.0,36.25695,17.4644032265
 10/13  09:00:00,959.316310592,78.7054292991,497.785110961,0.0,220.879908,145.652643033,62.6083251194,0.0,36.25695,26.3513751194
 10/13  10:00:00,1014.48848866,80.0368856268,546.082868073,0.0,220.879908,151.653867033,74.7147665241,0.0,48.3426,26.3721665241
 10/13  11:00:00,1061.20315921,83.8225466233,587.957728624,0.0,220.879908,151.653867033,74.7720269299,0.0,48.3426,26.4294269299
 10/13  12:00:00,1089.32374865,86.157934731,614.325303856,0.0,220.879908,151.653867033,74.8176458542,0.0,48.3426,26.4750458542
 10/13  13:00:00,1100.47154774,91.146953821,626.43978239,0.0,220.879908,145.652643033,50.6831347129,0.0100528078686,24.1713,26.501781905
 10/13  14:00:00,1116.33853169,94.5049849545,639.142988147,0.0,220.879908,145.652643033,50.5314748804,0.0,24.1713,26.3601748804
 10/13  15:00:00,1128.05357099,97.5089400146,655.913134543,0.0,220.879908,137.835547516,31.2319434625,0.0156965674507,4.83426,26.381986895
 10/13  16:00:00,1159.84612198,93.9700668814,696.70342354,0.0,220.879908,133.019064,22.348473962,0.00992920275693,4.83426,17.5042847593
 10/13  17:00:00,1065.05408367,88.669954991,687.488935863,0.0,220.879908,53.238744,31.0796336688,0.0,4.83426,26.2453736688
 10/13  18:00:00,1055.07157058,85.2602541536,681.318138685,0.0,220.879908,53.238744,22.3770403333,0.0,4.83426,17.5427803333
 10/13  19:00:00,1047.01413985,80.8305206248,663.421571921,0.0,220.879908,53.238744,13.4871107056,0.0,4.83426,8.65285070559
 10/13  20:00:00,1026.77680724,78.6112260601,642.594302752,0.0,220.879908,53.238744,13.4813399259,0.0,4.83426,8.64707992593
 10/13  21:00:00,305.034786369,0.958346715469,184.512984122,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  22:00:00,118.374877572,0.0,0.0,0.0,43.513341876,52.539744,13.460347193,0.0,4.83426,8.62608719301
 10/13  23:00:00,119.219322893,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  24:00:00,118.326435897,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  01:00:00,118.301709247,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  02:00:00,118.283686277,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  03:00:00,118.249643676,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  04:00:00,118.737601109,0.0,0.0,0.0,43.513341876,52.539744,13.4419234866,0.0,4.83426,8.60766348664
 10/14  05:00:00,118.688133935,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  06:00:00,118.681591502,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  07:00:00,112.531753819,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  08:00:00,100.614530661,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  09:00:00,100.721875574,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  10:00:00,371.965505214,2.7250281123,263.860634083,0.0,43.513341876,52.539744,13.5016593462,0.0,4.83426,8.66739934617
 10/14  11:00:00,479.34566886,4.61271159218,368.706434476,0.0,43.513341876,52.539744,13.465717505,0.0,4.83426,8.63145750498
 10/14  12:00:00,506.577392083,11.1695326659,390.152612019,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  13:00:00,628.673824263,9.89214350868,512.259287801,0.0,43.513341876,52.539744,13.4607127829,0.0,4.83426,8.62645278288
 10/14  14:00:00,569.558157572,12.6146771502,451.11669462,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  15:00:00,633.547233096,10.7594230012,516.424048774,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  16:00:00,567.636908988,12.3904406774,449.608694616,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  17:00:00,627.012880553,9.97597516506,510.927471576,0.0,43.513341876,52.539744,13.4419660617,0.0,4.83426,8.60770606174
 10/14  18:00:00,536.145442104,4.62994883682,426.217446385,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  19:00:00,584.625322714,4.93270530424,458.514109925,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  20:00:00,445.737155613,3.19213997269,319.735345708,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  21:00:00,449.675346613,2.96949106323,324.359966836,0.0,43.513341876,52.539744,22.2557053759,0.0,4.83426,17.4214453759
 10/14  22:00:00,178.234762863,0.560021236194,58.7096492657,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  23:00:00,193.746786026,0.685674622095,73.1271518588,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  24:00:00,118.255914298,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  01:00:00,118.235343178,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  02:00:00,118.225126948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  03:00:00,118.210719585,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  04:00:00,118.708068916,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  05:00:00,118.649219883,0.0,0.0,0.0,43.513341876,52.539744,13.4419859898,0.0,4.83426,8.60772598978
 10/15  06:00:00,118.648340851,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  07:00:00,112.50644222,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  08:00:00,100.576719152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  09:00:00,100.630392971,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  10:00:00,100.658406715,0.0,0.0,0.0,43.513341876,52.539744,13.5026806583,0.0,4.83426,8.66842065833
 10/15  11:00:00,101.510001997,0.0,0.0,0.0,43.513341876,52.539744,13.4655457325,0.0,4.83426,8.63128573252
 10/15  12:00:00,269.108350564,1.48937595552,164.717837904,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  13:00:00,518.509151718,3.99595019118,408.794665505,0.0,43.513341876,52.539744,13.4659661199,0.0,4.83426,8.63170611989
 10/15  14:00:00,579.132147663,4.73365799743,468.362581591,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  15:00:00,545.279154944,4.45685731722,435.27059045,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  16:00:00,582.302614061,4.96624350583,471.546655194,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  17:00:00,541.985845069,4.47638410674,432.24866407,0.0,43.513341876,52.539744,13.4406790495,0.0,4.83426,8.60641904952
 10/15  18:00:00,566.28001822,4.78144152405,455.952189191,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  19:00:00,454.530482233,3.57452746984,331.201715144,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  20:00:00,390.46837677,2.84622067758,265.497868334,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  21:00:00,290.830089846,1.54240410205,168.652125903,0.0,43.513341876,52.539744,22.2561305857,0.0,4.83426,17.4218705857
 10/15  22:00:00,239.326430902,1.31518780003,118.281235182,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  23:00:00,206.6464134,0.775278019886,85.785289588,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  24:00:00,167.476917434,0.448016988955,48.1496005724,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  01:00:00,118.353990465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  02:00:00,118.329323793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  03:00:00,118.311019592,0.0,0.0,0.0,43.513341876,52.539744,13.4461079073,0.0,4.83426,8.61184790735
 10/16  04:00:00,118.845109797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  05:00:00,118.800017224,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  06:00:00,728.882751073,74.9826821981,523.543941237,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 10/16  07:00:00,912.114559236,74.1177310559,535.911572138,0.0,220.879908,53.238744,22.2288684636,0.0,4.83426,17.3946084636
 10/16  08:00:00,996.056952578,80.4832250495,532.719042113,0.0,220.879908,145.652643033,53.7258806515,0.0,36.25695,17.4689306515
 10/16  09:00:00,990.65002857,81.1076129342,526.635458987,0.0,220.879908,145.652643033,53.839759549,0.0,36.25695,17.582809549
 10/16  10:00:00,997.188871008,81.4881661811,526.770711726,0.0,220.879908,151.653867033,74.7283535085,0.0,48.3426,26.3857535085
 10/16  11:00:00,1015.06481244,82.0667825386,543.106156145,0.0,220.879908,151.653867033,74.7869057659,0.0,48.3426,26.4443057659
 10/16  12:00:00,1028.15021172,83.0807503484,556.384756299,0.0,220.879908,151.653867033,83.6523197185,0.0,48.3426,35.3097197185
 10/16  13:00:00,1034.41961618,85.2765246366,567.188377189,0.0,220.879908,145.652643033,50.6980391561,0.00998840313757,24.1713,26.516750753
 10/16  14:00:00,1043.86950562,85.1639906172,576.829284108,0.0,220.879908,145.652643033,50.5387789944,0.0,24.1713,26.3674789944
 10/16  15:00:00,1052.58407215,85.1494371756,593.053270671,0.0,220.879908,137.835547516,31.2353093088,0.0,4.83426,26.4010493088
 10/16  16:00:00,1090.86296525,79.4788222659,642.056451015,0.0,220.879908,133.019064,22.3559185006,0.0105731874916,4.83426,17.5110853131
 10/16  17:00:00,993.199474347,76.5699822927,627.372500855,0.0,220.879908,53.238744,31.0895593486,0.0,4.83426,26.2552993486
 10/16  18:00:00,989.709913469,76.0927254936,624.537732526,0.0,220.879908,53.238744,22.3846820535,0.0,4.83426,17.5504220535
 10/16  19:00:00,990.116788629,75.6098452237,607.072112836,0.0,220.879908,53.238744,13.4880221495,0.0,4.83426,8.65376214954
 10/16  20:00:00,992.098608062,75.2868416068,609.421226296,0.0,220.879908,53.238744,13.4822598839,0.0,4.83426,8.6479998839
 10/16  21:00:00,118.747533959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  22:00:00,118.38409171,0.0,0.0,0.0,43.513341876,52.539744,13.4609797589,0.0,4.83426,8.62671975892
 10/16  23:00:00,119.257014017,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  24:00:00,118.421848456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  01:00:00,118.385819989,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  02:00:00,118.359425851,0.0,0.0,0.0,43.513341876,52.539744,13.4462170755,0.0,4.83426,8.61195707553
 10/17  03:00:00,118.344532842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  04:00:00,121.07099021,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  05:00:00,120.661185209,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  06:00:00,727.68492893,74.6230329339,521.568036861,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 10/17  07:00:00,928.032944468,73.6708023353,552.618275641,0.0,220.879908,53.238744,22.2313315252,0.0,4.83426,17.3970715252
 10/17  08:00:00,1018.87799591,79.3026338201,557.135366585,0.0,220.879908,145.652643033,53.7307720319,0.0,36.25695,17.4738220319
 10/17  09:00:00,1020.16601826,80.4736432603,557.014274322,0.0,220.879908,145.652643033,62.6241702702,0.0,36.25695,26.3672202702
 10/17  10:00:00,1040.92064934,82.0317384044,569.874306565,0.0,220.879908,151.653867033,74.7270477709,0.0,48.3426,26.3844477709
 10/17  11:00:00,1068.0794989,82.6719046382,595.425156727,0.0,220.879908,151.653867033,74.7869449533,0.0,48.3426,26.4443449533
 10/17  12:00:00,1073.9759798,83.6936067705,601.124898002,0.0,220.879908,151.653867033,74.8394578785,0.0,48.3426,26.4968578785
 10/17  13:00:00,1057.25144804,85.4513401664,588.649277613,0.0,220.879908,145.652643033,54.287862971,0.0104394569022,24.1713,30.1061235141
 10/17  14:00:00,1073.74888483,87.6294181837,602.949828388,0.0,220.879908,145.652643033,46.9822118634,0.0,24.1713,22.8109118634
 10/17  15:00:00,1093.60410553,88.2031890377,630.022976757,0.0,220.879908,137.835547516,31.2523412364,0.0157546168591,4.83426,26.4023266195
 10/17  16:00:00,1143.29392803,84.5800637285,688.151556362,0.0,220.879908,133.019064,31.1057436378,0.00981119519519,4.83426,26.2616724426
 10/17  17:00:00,1047.05685409,80.7695628607,675.885375026,0.0,220.879908,53.238744,22.3472213788,0.0,4.83426,17.5129613788
 10/17  18:00:00,1035.58037851,78.4524376587,666.961950004,0.0,220.879908,53.238744,31.1522239758,0.0,4.83426,26.3179639758
 10/17  19:00:00,1038.72494296,77.0713320671,653.556842809,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 10/17  20:00:00,1029.46657626,76.4731489326,644.927273723,0.0,220.879908,53.238744,13.4821932263,0.0,4.83426,8.64793322629
 10/17  21:00:00,118.401560946,0.0,0.0,0.0,43.513341876,52.539744,13.4824793768,0.0,4.83426,8.64821937678
 10/17  22:00:00,118.396867606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  23:00:00,119.205746402,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  24:00:00,118.346006986,0.0,0.0,0.0,43.513341876,52.539744,13.4462152904,0.0,4.83426,8.61195529039
 10/18  01:00:00,118.338224921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  02:00:00,118.332434182,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  03:00:00,118.337024816,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  04:00:00,118.80032625,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  05:00:00,118.69199364,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  06:00:00,707.7608005,74.19778519,505.383009266,0.0,43.513341876,53.238744,13.4629128028,0.0165025843516,4.83426,8.61215021846
 10/18  07:00:00,894.127072934,73.4868604794,517.915211354,0.0,220.879908,53.238744,13.5440331019,0.0,4.83426,8.70977310186
 10/18  08:00:00,964.231612802,78.0242866277,506.507760979,0.0,220.879908,145.652643033,53.7319311928,0.0,36.25695,17.4749811928
 10/18  09:00:00,981.709809902,78.8550000715,525.066899044,0.0,220.879908,145.652643033,62.6283239299,0.0,36.25695,26.3713739299
 10/18  10:00:00,1015.15587622,79.8515081009,552.756702136,0.0,220.879908,151.653867033,74.7333043394,0.0,48.3426,26.3907043394
 10/18  11:00:00,1040.31069414,80.635450669,576.168262805,0.0,220.879908,151.653867033,74.7911583436,0.0,48.3426,26.4485583436
 10/18  12:00:00,1054.87607021,82.8786971536,588.895361941,0.0,220.879908,151.653867033,83.6684885012,0.0,48.3426,35.3258885012
 10/18  13:00:00,1047.30302866,82.851467709,587.558881525,0.0,220.879908,145.652643033,50.7099430899,0.0106455219048,24.1713,26.527997568
 10/18  14:00:00,1037.08838794,82.6121494823,577.79553764,0.0,220.879908,145.652643033,50.5514595786,0.0,24.1713,26.3801595786
 10/18  15:00:00,1026.70745232,82.4288684761,575.802989361,0.0,220.879908,137.835547516,31.259970726,0.0173842746577,4.83426,26.4083264513
 10/18  16:00:00,1049.1299747,78.0576473943,607.48748774,0.0,220.879908,133.019064,22.3622199963,0.00979322521999,4.83426,17.5181667711
 10/18  17:00:00,888.409567012,75.7108386856,529.330505639,0.0,220.879908,53.238744,31.0970752992,0.0,4.83426,26.2628152992
 10/18  18:00:00,778.835782906,75.1861973631,420.643301567,0.0,220.879908,53.238744,22.3907235019,0.0,4.83426,17.5564635019
 10/18  19:00:00,844.825084017,74.7315478965,467.953470466,0.0,220.879908,53.238744,13.4890701879,0.0,4.83426,8.65481018788
 10/18  20:00:00,826.073782167,74.3481992533,449.581969063,0.0,220.879908,53.238744,13.4825339405,0.0,4.83426,8.64827394052
 10/18  21:00:00,118.422132853,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  22:00:00,118.115465161,0.0,0.0,0.0,43.513341876,52.539744,13.4614053796,0.0,4.83426,8.62714537958
 10/18  23:00:00,119.035901074,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  24:00:00,118.143052075,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  01:00:00,118.135058883,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  02:00:00,118.128719337,0.0,0.0,0.0,43.513341876,52.539744,13.4463502628,0.0,4.83426,8.61209026283
 10/19  03:00:00,118.114065026,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  04:00:00,118.59310812,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  05:00:00,118.542265265,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  06:00:00,339.216648653,73.4720102859,144.783166907,0.0,43.513341876,53.238744,113.786792135,108.932532135,4.83426,0.02
 10/19  07:00:00,501.965655227,73.4588579576,132.878990534,0.0,220.879908,53.238744,111.931746542,89.6965243933,4.83426,17.4009621486
 10/19  08:00:00,610.503468397,74.8321702282,162.238359942,0.0,220.879908,145.652643033,58.3570107928,4.62302079468,36.25695,17.4770399981
 10/19  09:00:00,686.482082638,75.4983382986,236.851459518,0.0,220.879908,145.652643033,69.5470047857,6.91081815667,36.25695,26.3792366291
 10/19  10:00:00,753.137892288,76.1508932583,296.413947806,0.0,220.879908,151.653867033,75.0368123953,0.297021450563,48.3426,26.3971909448
 10/19  11:00:00,815.492401014,76.4709975107,357.065660283,0.0,220.879908,151.653867033,74.8021073391,0.0,48.3426,26.4595073391
 10/19  12:00:00,860.545338286,76.8474450089,402.283280403,0.0,220.879908,151.653867033,74.8433866718,0.0,48.3426,26.5007866718
 10/19  13:00:00,890.536377185,77.3933062338,437.514365108,0.0,220.879908,145.652643033,59.5453438813,0.00591247567868,24.1713,35.3681314056
 10/19  14:00:00,899.023174884,77.8344845766,445.613632218,0.0,220.879908,145.652643033,50.5550906434,0.0,24.1713,26.3837906434
 10/19  15:00:00,861.679538488,77.8571944955,416.376700435,0.0,220.879908,137.835547516,31.2464459019,0.00273378064123,4.83426,26.4094521212
 10/19  16:00:00,820.832927128,75.0184916583,383.225924224,0.0,220.879908,133.019064,24.9792412037,2.62641073733,4.83426,17.5185704664
 10/19  17:00:00,742.131187429,73.7957390131,384.898379805,0.0,220.879908,53.238744,25.4017850303,3.04810026216,4.83426,17.5194247682
 10/19  18:00:00,716.269113164,73.6658685608,359.27252648,0.0,220.879908,53.238744,41.8911932019,10.7291476197,4.83426,26.3277855822
 10/19  19:00:00,705.454091584,73.5691734074,330.447491017,0.0,220.879908,53.238744,33.3117737227,19.8222369343,4.83426,8.65527678835
 10/19  20:00:00,702.920730214,73.5280287025,327.991534843,0.0,220.879908,53.238744,43.8987121401,30.4158156994,4.83426,8.64863644073
 10/19  21:00:00,118.342386547,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  22:00:00,118.04098691,0.0,0.0,0.0,43.513341876,52.539744,13.4613246344,0.0,4.83426,8.62706463438
 10/19  23:00:00,118.954804155,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  24:00:00,118.067576356,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  01:00:00,118.052212704,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  02:00:00,118.049913243,0.0,0.0,0.0,43.513341876,52.539744,13.4463896965,0.0,4.83426,8.61212969646
 10/20  03:00:00,118.052220121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  04:00:00,120.445451599,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  05:00:00,120.080337442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  06:00:00,540.362602992,73.4588579576,342.492869012,0.0,43.513341876,53.238744,139.317999844,134.463739844,4.83426,0.02
 10/20  07:00:00,740.743123795,73.4588579576,368.616823038,0.0,220.879908,53.238744,109.998695385,87.7633590253,4.83426,17.4010763599
 10/20  08:00:00,866.107718072,74.48913548,415.283690506,0.0,220.879908,145.652643033,54.0611673581,0.326030775022,36.25695,17.4781865831
 10/20  09:00:00,942.498498273,75.0246855876,490.584494011,0.0,220.879908,145.652643033,63.3983981191,0.759157177964,36.25695,26.3822909412
 10/20  10:00:00,971.48716672,75.4582402093,512.608138473,0.0,220.879908,151.653867033,74.7434906658,0.0,48.3426,26.4008906658
 10/20  11:00:00,970.893997149,76.0984095298,509.925060149,0.0,220.879908,151.653867033,74.816185573,0.00907284027736,48.3426,26.4645127327
 10/20  12:00:00,973.328330823,77.3138435552,511.358601429,0.0,220.879908,151.653867033,74.8487353457,0.0,48.3426,26.5061353457
 10/20  13:00:00,967.416711802,77.9297732626,510.461877,0.0,220.879908,145.652643033,59.5606281563,0.0143833156853,24.1713,35.3749448406
 10/20  14:00:00,981.547221187,78.5669812583,523.136466566,0.0,220.879908,145.652643033,50.5604237635,0.0,24.1713,26.3891237635
 10/20  15:00:00,995.954372816,79.6330992517,543.777841312,0.0,220.879908,137.835547516,31.2495792489,0.0,4.83426,26.4153192489
 10/20  16:00:00,1036.12282486,76.6812590314,591.947925411,0.0,220.879908,133.019064,22.3669541834,0.0103461069156,4.83426,17.5223480765
 10/20  17:00:00,944.032489963,74.8343313297,581.344070238,0.0,220.879908,53.238744,31.1040063906,0.0,4.83426,26.2697463906
 10/20  18:00:00,933.561278931,74.4517075522,571.392259678,0.0,220.879908,53.238744,22.3963248679,0.0,4.83426,17.5620648679
 10/20  19:00:00,939.573041549,74.1486950511,560.577996716,0.0,220.879908,53.238744,13.489908212,0.0,4.83426,8.65564821196
 10/20  20:00:00,929.92617613,73.9665690468,551.397555449,0.0,220.879908,53.238744,13.4833702896,0.0,4.83426,8.64911028957
 10/20  21:00:00,118.143059194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  22:00:00,118.178396952,0.0,0.0,0.0,43.513341876,52.539744,13.4616012147,0.0,4.83426,8.62734121466
 10/20  23:00:00,119.0590805,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  24:00:00,118.181045606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  01:00:00,118.161529509,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  02:00:00,118.138663237,0.0,0.0,0.0,43.513341876,52.539744,13.4415106344,0.0,4.83426,8.60725063441
 10/21  03:00:00,118.116132235,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  04:00:00,118.572968181,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  05:00:00,118.492104258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  06:00:00,118.474183978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  07:00:00,115.327065601,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  08:00:00,100.364217365,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  09:00:00,100.3788702,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  10:00:00,100.374581036,0.0,0.0,0.0,43.513341876,52.539744,13.5055324886,0.0,4.83426,8.67127248856
 10/21  11:00:00,101.20506072,0.0,0.0,0.0,43.513341876,52.539744,13.4671705264,0.0,4.83426,8.63291052644
 10/21  12:00:00,100.352277196,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  13:00:00,100.442483929,0.0,0.0,0.0,43.513341876,52.539744,13.4624930069,0.0,4.83426,8.62823300694
 10/21  14:00:00,100.472824797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  15:00:00,100.446468026,0.0,0.0,0.0,43.513341876,52.539744,13.4627719802,0.0,4.83426,8.62851198016
 10/21  16:00:00,100.244817076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  17:00:00,100.229556132,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  18:00:00,100.216843306,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  19:00:00,118.614393688,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  20:00:00,118.580365503,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  21:00:00,118.341519981,0.0,0.0,0.0,43.513341876,52.539744,22.2669915159,0.0,4.83426,17.4327315159
 10/21  22:00:00,117.977042243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  23:00:00,118.831151943,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  24:00:00,117.971962627,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  01:00:00,117.958836407,0.0,0.0,0.0,43.513341876,52.539744,13.4421891044,0.0,4.83426,8.60792910437
 10/22  02:00:00,117.948353534,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  03:00:00,117.945790288,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  04:00:00,118.426482253,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  05:00:00,118.404144537,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  06:00:00,118.421581281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  07:00:00,115.292199282,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  08:00:00,100.351542346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  09:00:00,100.398771287,0.0,0.0,0.0,43.513341876,52.539744,13.4466753198,0.0,4.83426,8.61241531983
 10/22  10:00:00,100.426532913,0.0,0.0,0.0,43.513341876,52.539744,13.5054987511,0.0,4.83426,8.67123875113
 10/22  11:00:00,101.271622624,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  12:00:00,100.46081707,0.0,0.0,0.0,43.513341876,52.539744,13.467064582,0.0,4.83426,8.63280458201
 10/22  13:00:00,100.565916279,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  14:00:00,100.622941097,0.0,0.0,0.0,43.513341876,52.539744,13.4626583699,0.0,4.83426,8.62839836991
 10/22  15:00:00,229.751892149,2.07672472438,125.609705197,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  16:00:00,264.296775818,2.59577965441,159.345579208,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  17:00:00,255.518707657,2.59577965441,150.632245237,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  18:00:00,186.748769674,1.61515178497,83.7279814649,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  19:00:00,118.772148477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  20:00:00,118.669191982,0.0,0.0,0.0,43.513341876,52.539744,13.4422088914,0.0,4.83426,8.60794889141
 10/22  21:00:00,118.378398844,0.0,0.0,0.0,43.513341876,52.539744,13.5603564125,0.0,4.83426,8.72609641245
 10/22  22:00:00,117.981886233,0.0,0.0,0.0,43.513341876,52.539744,13.4422667766,0.0,4.83426,8.60800677663
 10/22  23:00:00,118.816620666,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  24:00:00,117.950512796,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  01:00:00,117.960816045,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  02:00:00,117.947824289,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  03:00:00,117.911342663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  04:00:00,118.34814386,0.0,0.0,0.0,43.513341876,52.539744,13.4465501589,0.0,4.83426,8.61229015888
 10/23  05:00:00,118.315841602,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  06:00:00,200.476249615,73.4588579576,7.996402922,0.0,43.513341876,53.238744,395.105213013,390.250953013,4.83426,0.02
 10/23  07:00:00,367.049573973,73.4588579576,0.0,0.0,220.879908,53.238744,428.381564103,406.140896955,4.83426,17.4064071482
 10/23  08:00:00,458.226849547,73.7972054572,13.102277943,0.0,220.879908,145.652643033,274.990724276,221.248884862,36.25695,17.4848894149
 10/23  09:00:00,525.108720302,74.7510093984,77.9350766517,0.0,220.879908,145.652643033,172.554178949,109.906634238,36.25695,26.3905947116
 10/23  10:00:00,620.091992626,76.1806563337,164.314682521,0.0,220.879908,151.653867033,96.7611201118,22.0079064696,48.3426,26.4106136422
 10/23  11:00:00,721.660081146,78.0507673836,262.025978504,0.0,220.879908,151.653867033,74.8297221348,0.00893456263891,48.3426,26.4781875722
 10/23  12:00:00,813.771513161,79.8182090014,352.581152009,0.0,220.879908,151.653867033,74.8672070873,0.0,48.3426,26.5246070873
 10/23  13:00:00,897.252185986,81.7584075928,439.68429655,0.0,220.879908,145.652643033,59.575403146,0.00666261911386,24.1713,35.3974405269
 10/23  14:00:00,964.137625231,83.7002343632,504.501987338,0.0,220.879908,145.652643033,50.5752110168,0.0,24.1713,26.4039110168
 10/23  15:00:00,1007.41315592,85.787102326,553.499974978,0.0,220.879908,137.835547516,31.270760209,0.00459403683429,4.83426,26.4319061721
 10/23  16:00:00,1039.76385052,82.4610875501,594.220312896,0.0,220.879908,133.019064,22.3717203971,0.00907368806125,4.83426,17.5283867091
 10/23  17:00:00,925.408294806,78.8831315652,563.286713924,0.0,220.879908,53.238744,31.1178743667,0.0,4.83426,26.2836143667
 10/23  18:00:00,767.072475225,76.4611322948,408.143011405,0.0,220.879908,53.238744,31.1761477664,0.0,4.83426,26.3418877664
 10/23  19:00:00,656.352443165,74.8889706961,281.360378685,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 10/23  20:00:00,574.723611093,74.2738596532,200.930307883,0.0,220.879908,53.238744,15.3603561439,1.87621825988,4.83426,8.64987788398
 10/23  21:00:00,118.311179836,0.0,0.0,0.0,43.513341876,52.539744,13.4838749324,0.0,4.83426,8.64961493236
 10/23  22:00:00,118.024582553,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  23:00:00,118.936583053,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  24:00:00,118.013630649,0.0,0.0,0.0,43.513341876,52.539744,13.4466279118,0.0,4.83426,8.61236791178
 10/24  01:00:00,117.974046717,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  02:00:00,117.94222278,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  03:00:00,117.908311277,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  04:00:00,120.005883187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  05:00:00,119.636718994,0.0,0.0,0.0,43.513341876,52.539744,13.4466946405,0.0,4.83426,8.61243464052
 10/24  06:00:00,193.131401196,73.4588579576,0.00353863527002,0.0,43.513341876,53.238744,663.34518354,658.49092354,4.83426,0.02
 10/24  07:00:00,367.109498224,73.4588579576,0.0,0.0,220.879908,53.238744,611.739565788,598.19138913,4.83426,8.71391665776
 10/24  08:00:00,445.03402312,73.9173168297,0.0024259109505,0.0,220.879908,145.652643033,400.355026983,337.876608393,36.25695,26.2214685902
 10/24  09:00:00,490.194348482,74.9366319864,43.4139454577,0.0,220.879908,145.652643033,227.676954722,171.088087763,36.25695,20.3319169592
 10/24  10:00:00,585.677572134,76.5979532418,129.71617867,0.0,220.879908,151.653867033,134.454028251,53.6310457301,48.3426,32.4803825214
 10/24  11:00:00,691.75686991,78.4843316388,232.128542509,0.0,220.879908,151.653867033,75.4230044443,0.598375772746,48.3426,26.4820286716
 10/24  12:00:00,837.495372288,80.3823705126,376.118570428,0.0,220.879908,151.653867033,74.8719320572,0.0,48.3426,26.5293320572
 10/24  13:00:00,968.857975697,82.5854662552,510.597017611,0.0,220.879908,145.652643033,59.5842916498,0.0089047146886,24.1713,35.4040869351
 10/24  14:00:00,1010.26564372,84.7322411058,549.531406476,0.0,220.879908,145.652643033,50.5800642457,0.0,24.1713,26.4087642457
 10/24  15:00:00,1023.15234494,86.9932533441,567.581604189,0.0,220.879908,137.835547516,31.2774604051,0.00810989326595,4.83426,26.4350905118
 10/24  16:00:00,1055.67823779,83.4417417215,608.413416103,0.0,220.879908,133.019064,22.3759620157,0.0101375002219,4.83426,17.5315645155
 10/24  17:00:00,960.269628761,79.7420549311,596.394189221,0.0,220.879908,53.238744,31.1233058092,0.0,4.83426,26.2890458092
 10/24  18:00:00,893.012593297,77.2420136971,532.189247021,0.0,220.879908,53.238744,31.1821045569,0.0,4.83426,26.3478445569
 10/24  19:00:00,761.61547947,75.3555769207,385.524558072,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 10/24  20:00:00,673.95210596,74.6245195564,298.910794998,0.0,220.879908,53.238744,13.4848449361,0.0,4.83426,8.65058493609
 10/24  21:00:00,118.027295481,0.0,0.0,0.0,43.513341876,52.539744,13.4841549731,0.0,4.83426,8.64989497309
 10/24  22:00:00,118.077629689,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  23:00:00,118.976261634,0.0,0.0,0.0,43.513341876,52.539744,13.4557424183,0.0,4.83426,8.62148241826
 10/24  24:00:00,118.060352113,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  01:00:00,118.02431622,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  02:00:00,118.003100223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  03:00:00,117.996881854,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  04:00:00,118.440853646,0.0,0.0,0.0,43.513341876,52.539744,13.4467686383,0.0,4.83426,8.61250863829
 10/25  05:00:00,118.409268706,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  06:00:00,258.162861405,73.4588579576,64.7268994127,0.0,43.513341876,53.238744,247.200578315,242.346318315,4.83426,0.02
 10/25  07:00:00,469.652079996,73.4588579576,100.938020577,0.0,220.879908,53.238744,183.272784229,161.028504485,4.83426,17.4100197445
 10/25  08:00:00,658.113180464,74.3940873933,209.632885798,0.0,220.879908,145.652643033,67.3230912336,13.5778183805,36.25695,17.4883228531
 10/25  09:00:00,752.405542344,74.9900792275,302.525939337,0.0,220.879908,145.652643033,63.1126959106,0.454934490517,36.25695,26.4008114201
 10/25  10:00:00,931.406609066,75.8767828855,472.628020006,0.0,220.879908,151.653867033,74.7646292538,0.0,48.3426,26.4220292538
 10/25  11:00:00,983.269907885,79.103944298,518.183418027,0.0,220.879908,151.653867033,74.8320074683,0.0,48.3426,26.4894074683
 10/25  12:00:00,1002.48351362,81.2025913799,535.136280404,0.0,220.879908,151.653867033,83.7142181182,0.0,48.3426,35.3716181182
 10/25  13:00:00,1001.8357124,83.179084174,537.796159301,0.0,220.879908,145.652643033,50.7444056039,0.0102092510987,24.1713,26.5628963528
 10/25  14:00:00,1018.27574404,85.2259524857,551.697291219,0.0,220.879908,145.652643033,50.5793402498,0.0,24.1713,26.4080402498
 10/25  15:00:00,1049.73060543,88.1506356983,588.844416071,0.0,220.879908,137.835547516,31.2732145407,0.0,4.83426,26.4389545407
 10/25  16:00:00,1075.61097745,84.3140529036,623.52512206,0.0,220.879908,133.019064,31.1361071659,0.0106679436739,4.83426,26.2911792222
 10/25  17:00:00,984.405033914,79.9640100191,616.962873414,0.0,220.879908,53.238744,22.3678598695,0.0,4.83426,17.5335998695
 10/25  18:00:00,977.209977933,77.8106587524,610.939544599,0.0,220.879908,53.238744,31.1841323499,0.0,4.83426,26.3498723499
 10/25  19:00:00,987.945475661,76.1669530433,604.752719975,0.0,220.879908,53.238744,13.4911046091,0.0,4.83426,8.65684460913
 10/25  20:00:00,968.534072347,75.5247554635,586.111646783,0.0,220.879908,53.238744,13.4844682035,0.0,4.83426,8.65020820354
 10/25  21:00:00,118.61359494,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  22:00:00,118.238534019,0.0,0.0,0.0,43.513341876,52.539744,13.462319615,0.0,4.83426,8.62805961504
 10/25  23:00:00,119.096190764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  24:00:00,118.210688877,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  01:00:00,118.203549691,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  02:00:00,118.189624299,0.0,0.0,0.0,43.513341876,52.539744,13.4468244264,0.0,4.83426,8.61256442643
 10/26  03:00:00,118.178210869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  04:00:00,118.686000644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  05:00:00,118.648849427,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
