Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/26  06:00:00,714.298634223,73.7568697475,513.3865596,0.0,43.513341876,53.238744,4.92772100628,0.0734610062814,4.83426,0.02
 10/26  07:00:00,890.778467301,73.4618908513,515.235455867,0.0,220.879908,53.238744,22.2469146924,0.0,4.83426,17.4126546924
 10/26  08:00:00,957.419938096,76.0359741449,501.688504055,0.0,220.879908,145.652643033,53.7490360123,0.0,36.25695,17.4920860123
 10/26  09:00:00,949.460837144,76.9022051999,492.26414807,0.0,220.879908,145.652643033,62.6603326451,0.0,36.25695,26.4033826451
 10/26  10:00:00,953.913823097,77.6124968955,489.263456973,0.0,220.879908,151.653867033,74.7692603086,0.0,48.3426,26.4266603086
 10/26  11:00:00,981.455626576,78.7169199779,514.167974231,0.0,220.879908,151.653867033,75.8323447926,0.0,48.3426,27.4897447926
 10/26  12:00:00,996.911708632,80.3301670089,528.588587083,0.0,220.879908,151.653867033,82.7246158959,0.0,48.3426,34.3820158959
 10/26  13:00:00,1009.95683433,85.3535735699,542.162688706,0.0,220.879908,145.652643033,59.6009015149,0.00964619889053,24.1713,35.419955316
 10/26  14:00:00,1033.380562,88.5620049865,563.484337553,0.0,220.879908,145.652643033,50.5838355669,0.0,24.1713,26.4125355669
 10/26  15:00:00,1055.26120444,91.4307190809,590.157742929,0.0,220.879908,137.835547516,31.291566656,0.0151110442193,4.83426,26.4421956118
 10/26  16:00:00,1101.0822946,85.6194243943,646.882458877,0.0,220.879908,133.019064,22.3828278513,0.01012344515,4.83426,17.5384444062
 10/26  17:00:00,1010.7933127,81.7182485957,640.917063586,0.0,220.879908,53.238744,31.1280366792,0.0,4.83426,26.2937766792
 10/26  18:00:00,1010.37236371,79.3134403956,640.500794602,0.0,220.879908,53.238744,31.1890141363,0.0,4.83426,26.3547541363
 10/26  19:00:00,1002.80304398,76.9880957371,619.317895636,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 10/26  20:00:00,985.651547159,76.0778351819,602.342983972,0.0,220.879908,53.238744,13.4854456612,0.0,4.83426,8.65118566122
 10/26  21:00:00,118.682453434,0.0,0.0,0.0,43.513341876,52.539744,13.4852893233,0.0,4.83426,8.65102932329
 10/26  22:00:00,118.325150157,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  23:00:00,119.182420722,0.0,0.0,0.0,43.513341876,52.539744,13.4557748619,0.0,4.83426,8.62151486188
 10/26  24:00:00,118.304776687,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  01:00:00,118.291218005,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  02:00:00,118.266208076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  03:00:00,118.246760552,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  04:00:00,120.851857812,0.0,0.0,0.0,43.513341876,52.539744,13.4469812378,0.0,4.83426,8.61272123777
 10/27  05:00:00,120.45978198,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  06:00:00,714.172723194,74.2644218561,510.224908454,0.0,43.513341876,53.238744,4.86515597192,0.0108959719206,4.83426,0.02
 10/27  07:00:00,889.792266225,73.501248941,512.679575013,0.0,220.879908,53.238744,22.2474708356,0.0,4.83426,17.4132108356
 10/27  08:00:00,945.29752487,77.7230721505,486.258154816,0.0,220.879908,145.652643033,53.7512679528,0.0,36.25695,17.4943179528
 10/27  09:00:00,939.114914184,78.9610658134,478.771541891,0.0,220.879908,145.652643033,62.6673462336,0.0,36.25695,26.4103962336
 10/27  10:00:00,944.886663721,80.1887031195,476.89494136,0.0,220.879908,151.653867033,74.7753039016,0.0,48.3426,26.4327039016
 10/27  11:00:00,974.275712538,82.1359036898,502.88555692,0.0,220.879908,151.653867033,74.8360730867,0.0,48.3426,26.4934730867
 10/27  12:00:00,997.719100442,83.9898232321,524.864523024,0.0,220.879908,151.653867033,83.7284270641,0.0,48.3426,35.3858270641
 10/27  13:00:00,989.819127341,85.4622974149,521.30168663,0.0,220.879908,145.652643033,50.7555991847,0.0104643345734,24.1713,26.5738348501
 10/27  14:00:00,1013.92780342,86.5885382857,544.812685994,0.0,220.879908,145.652643033,50.5936155795,0.0,24.1713,26.4223155795
 10/27  15:00:00,1049.7994088,87.0818963394,588.237985564,0.0,220.879908,137.835547516,40.1021936962,0.0158094969093,4.83426,35.2521241993
 10/27  16:00:00,1102.48882981,81.7737906369,651.340119784,0.0,220.879908,133.019064,22.3838663579,0.00994972916091,4.83426,17.5396566288
 10/27  17:00:00,1013.60953888,77.9619244338,646.393246651,0.0,220.879908,53.238744,31.130797248,0.0,4.83426,26.296537248
 10/27  18:00:00,1013.79271389,77.0152144174,644.712448688,0.0,220.879908,53.238744,22.4149202414,0.0,4.83426,17.5806602414
 10/27  19:00:00,1017.14412241,76.4206678579,634.048668836,0.0,220.879908,53.238744,13.4918715509,0.0,4.83426,8.65761155093
 10/27  20:00:00,1010.2615118,76.05333353,627.821684712,0.0,220.879908,53.238744,13.4855674005,0.0,4.83426,8.6513074005
 10/27  21:00:00,118.350253935,0.0,0.0,0.0,43.513341876,52.539744,13.4854588747,0.0,4.83426,8.65119887473
 10/27  22:00:00,118.369010836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  23:00:00,119.203438,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  24:00:00,118.341380483,0.0,0.0,0.0,43.513341876,52.539744,13.4465330531,0.0,4.83426,8.61227305311
 10/28  01:00:00,118.3215743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  02:00:00,118.298298394,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  03:00:00,118.295653043,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  04:00:00,118.856609428,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  05:00:00,118.814038208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  06:00:00,118.804623892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  07:00:00,115.641517814,0.0,0.0,0.0,43.513341876,52.539744,13.4425105823,0.0,4.83426,8.60825058226
 10/28  08:00:00,100.679534185,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  09:00:00,100.710102161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  10:00:00,100.723334159,0.0,0.0,0.0,43.513341876,52.539744,13.5085904637,0.0,4.83426,8.6743304637
 10/28  11:00:00,101.51619348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  12:00:00,524.9078204,4.56759676285,412.562467656,0.0,43.513341876,52.539744,13.4688198553,0.0,4.83426,8.63455985529
 10/28  13:00:00,563.513031189,4.46054362405,452.533902434,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  14:00:00,588.355014908,4.80716505268,477.162684073,0.0,43.513341876,52.539744,13.4642028603,0.0,4.83426,8.62994286027
 10/28  15:00:00,563.350183435,5.10371938891,452.104734405,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  16:00:00,612.02637119,8.56560978234,497.249318701,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  17:00:00,558.551988301,4.64769123646,448.301777129,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  18:00:00,550.861750411,4.45746371199,438.124264774,0.0,43.513341876,52.539744,13.4425371514,0.0,4.83426,8.60827715138
 10/28  19:00:00,483.580711,3.60684883585,357.12806321,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  20:00:00,395.765613448,2.67257194458,271.176235913,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  21:00:00,389.11445223,2.24816851492,265.282207272,0.0,43.513341876,52.539744,22.2819412554,0.0,4.83426,17.4476812554
 10/28  22:00:00,329.298485644,1.55948034089,207.162917213,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  23:00:00,301.904815126,1.32669860857,179.528199919,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  24:00:00,206.406547737,0.502828056203,86.6233378185,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  01:00:00,118.329213125,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  02:00:00,118.316806444,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  03:00:00,118.307293367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  04:00:00,118.860765711,0.0,0.0,0.0,43.513341876,52.539744,13.4424307741,0.0,4.83426,8.60817077414
 10/29  05:00:00,118.811924518,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  06:00:00,118.791506604,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  07:00:00,115.619406009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  08:00:00,100.672535187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  09:00:00,100.696594375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  10:00:00,100.692691973,0.0,0.0,0.0,43.513341876,52.539744,13.5090645446,0.0,4.83426,8.67480454457
 10/29  11:00:00,101.471049338,0.0,0.0,0.0,43.513341876,52.539744,13.4687481869,0.0,4.83426,8.63448818689
 10/29  12:00:00,100.669610093,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  13:00:00,539.516721274,3.16181008064,430.750789526,0.0,43.513341876,52.539744,13.4690629607,0.0,4.83426,8.63480296067
 10/29  14:00:00,553.078501331,3.58492153617,443.947975508,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  15:00:00,469.463152298,3.13793333768,361.699885711,0.0,43.513341876,52.539744,13.4644761888,0.0,4.83426,8.63021618882
 10/29  16:00:00,400.301664991,2.63622783137,293.982057378,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  17:00:00,367.46685169,2.36767099476,261.758633672,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  18:00:00,347.831916198,2.19902698953,239.527350109,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  19:00:00,167.189821515,0.45711641473,47.1149968379,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  20:00:00,119.060901073,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  21:00:00,118.749837496,0.0,0.0,0.0,43.513341876,52.539744,22.2825014549,0.0,4.83426,17.4482414549
 10/29  22:00:00,118.305818371,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  23:00:00,119.099491902,0.0,0.0,0.0,43.513341876,52.539744,13.4424597294,0.0,4.83426,8.60819972941
 10/29  24:00:00,118.2799261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  01:00:00,118.269992933,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  02:00:00,118.261728034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  03:00:00,118.259952024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  04:00:00,118.802958792,0.0,0.0,0.0,43.513341876,52.539744,13.44710119,0.0,4.83426,8.61284119003
 10/30  05:00:00,118.767048143,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  06:00:00,716.218077065,74.5172010989,511.808921483,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 10/30  07:00:00,897.683666953,73.6031491814,519.716675807,0.0,220.879908,53.238744,22.2524847768,0.0,4.83426,17.4182247768
 10/30  08:00:00,978.823885589,79.0191172526,517.469847329,0.0,220.879908,145.652643033,53.7567249811,0.0,36.25695,17.4997749811
 10/30  09:00:00,977.354843843,80.373114831,514.345222397,0.0,220.879908,145.652643033,62.6822148908,0.0,36.25695,26.4252648908
 10/30  10:00:00,993.743855845,80.5195710386,524.687704899,0.0,220.879908,151.653867033,74.7919393488,0.0,48.3426,26.4493393488
 10/30  11:00:00,1010.69638069,81.1032277755,540.028132178,0.0,220.879908,151.653867033,74.8505696253,0.0,48.3426,26.5079696253
 10/30  12:00:00,1022.28894438,82.7368352828,550.584830996,0.0,220.879908,151.653867033,83.7526439677,0.0,48.3426,35.4100439677
 10/30  13:00:00,1016.62994224,83.1114285151,550.626707125,0.0,220.879908,145.652643033,59.628630207,0.0105004442117,24.1713,35.4468297628
 10/30  14:00:00,1041.90407314,85.8124896659,574.350645857,0.0,220.879908,145.652643033,50.6044309068,0.0,24.1713,26.4331309068
 10/30  15:00:00,1070.23008105,89.5193124913,607.046958717,0.0,220.879908,137.835547516,31.291738695,0.0,4.83426,26.457478695
 10/30  16:00:00,1114.01744082,86.5539373211,659.114948021,0.0,220.879908,133.019064,31.154697878,0.00991698312074,4.83426,26.3105208949
 10/30  17:00:00,1012.94967727,81.6761195404,643.241959047,0.0,220.879908,53.238744,22.3790339208,0.0,4.83426,17.5447739208
 10/30  18:00:00,1008.10917016,78.3533251898,639.238637166,0.0,220.879908,53.238744,31.2051822995,0.0,4.83426,26.3709222995
 10/30  19:00:00,1009.4913403,76.8584144255,626.407979168,0.0,220.879908,53.238744,13.4933212204,0.0,4.83426,8.65906122041
 10/30  20:00:00,1009.34297699,76.3108178766,626.682736552,0.0,220.879908,53.238744,13.4848732593,0.0,4.83426,8.65061325927
 10/30  21:00:00,118.735406897,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  22:00:00,118.374215266,0.0,0.0,0.0,43.513341876,52.539744,13.463084968,0.0,4.83426,8.62882496801
 10/30  23:00:00,119.221342205,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  24:00:00,118.353286859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  01:00:00,118.337663645,0.0,0.0,0.0,43.513341876,52.539744,13.4471486944,0.0,4.83426,8.61288869438
 10/31  02:00:00,118.326493257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  03:00:00,118.322232199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  04:00:00,121.032904921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  05:00:00,120.602800471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  06:00:00,714.618739022,74.6620348567,509.506861834,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 10/31  07:00:00,895.830673186,73.633854352,517.859231446,0.0,220.879908,53.238744,22.2543378801,0.0,4.83426,17.4200778801
 10/31  08:00:00,982.728198848,79.0491127933,521.559108198,0.0,220.879908,145.652643033,53.7591873379,0.0,36.25695,17.5022373379
 10/31  09:00:00,989.34752831,80.3243742027,526.42721859,0.0,220.879908,145.652643033,62.6886952277,0.0,36.25695,26.4317452277
 10/31  10:00:00,1003.59513007,82.9193216485,531.630700288,0.0,220.879908,151.653867033,83.599793562,0.0,48.3426,35.257193562
 10/31  11:00:00,1028.24489688,82.8878373129,555.834624219,0.0,220.879908,151.653867033,74.8560050522,0.0,48.3426,26.5134050522
 10/31  12:00:00,1056.87237919,84.2600230615,584.433880478,0.0,220.879908,151.653867033,83.7538853801,0.0,48.3426,35.4112853801
 10/31  13:00:00,1056.63477327,86.7974128094,587.633312834,0.0,220.879908,145.652643033,59.6338390595,0.0103703357309,24.1713,35.4521687238
 10/31  14:00:00,1057.69491924,88.4809189017,587.130610836,0.0,220.879908,145.652643033,50.6024456786,0.0,24.1713,26.4311456786
 10/31  15:00:00,1078.11808982,89.3081569781,614.555688672,0.0,220.879908,137.835547516,31.3133696065,0.0155082994079,4.83426,26.4636013071
 10/31  16:00:00,1128.38680666,85.4686935146,673.602129276,0.0,220.879908,133.019064,22.3935411169,0.00988227460062,4.83426,17.5493988423
 10/31  17:00:00,1022.39420726,81.5556003264,651.688672382,0.0,220.879908,53.238744,31.1467149865,0.0,4.83426,26.3124549865
 10/31  18:00:00,1010.76321398,78.6105484537,640.609174109,0.0,220.879908,53.238744,31.2144251553,0.0,4.83426,26.3801651553
 10/31  19:00:00,1014.532371,77.2002990866,631.420935812,0.0,220.879908,53.238744,13.4932107881,0.0,4.83426,8.65895078805
 10/31  20:00:00,1009.62773116,76.529419036,627.19490204,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 10/31  21:00:00,118.344267952,0.0,0.0,0.0,43.513341876,52.539744,13.4870199537,0.0,4.83426,8.6527599537
 10/31  22:00:00,118.377888505,0.0,0.0,0.0,43.513341876,52.539744,13.4633212584,0.0,4.83426,8.62906125845
 10/31  23:00:00,119.238365553,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  24:00:00,118.380767346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  01:00:00,118.373908071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  02:00:00,118.366280305,0.0,0.0,0.0,43.513341876,52.539744,13.447212707,0.0,4.83426,8.61295270699
 11/01  03:00:00,118.358567148,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  04:00:00,118.912716002,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  05:00:00,118.845375477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  06:00:00,715.689082271,74.7474692931,510.985755662,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 11/01  07:00:00,913.713596316,73.626938784,533.126303186,0.0,220.879908,53.238744,22.2564147507,0.0,4.83426,17.4221547507
 11/01  08:00:00,992.835450608,79.2420372584,531.931646088,0.0,220.879908,145.652643033,53.7584977563,0.0,36.25695,17.5015477563
 11/01  09:00:00,994.653203013,80.1272515944,532.665448905,0.0,220.879908,145.652643033,62.6893406097,0.0,36.25695,26.4323906097
 11/01  10:00:00,1020.87223322,81.7987601461,550.932723368,0.0,220.879908,151.653867033,83.1068251185,0.0,48.3426,34.7642251185
 11/01  11:00:00,1050.3011702,82.7925668992,578.192812803,0.0,220.879908,151.653867033,75.3662826053,0.0,48.3426,27.0236826053
 11/01  12:00:00,1063.10691429,85.4789537305,588.852114659,0.0,220.879908,151.653867033,83.7625519879,0.0,48.3426,35.4199519879
 11/01  13:00:00,1056.84521434,85.9604607909,588.196361449,0.0,220.879908,145.652643033,50.780676873,0.0101286474704,24.1713,26.5992482255
 11/01  14:00:00,1062.22869822,87.6840715048,591.976134784,0.0,220.879908,145.652643033,59.4134469929,0.0,24.1713,35.2421469929
 11/01  15:00:00,1095.54940095,87.7423737754,633.004697839,0.0,220.879908,137.835547516,31.3158380849,0.0141639756765,4.83426,26.4674141092
 11/01  16:00:00,1137.27472209,81.7965293754,686.016038565,0.0,220.879908,133.019064,22.3965224435,0.0104801121975,4.83426,17.5517823313
 11/01  17:00:00,1029.93927398,78.9293619316,662.089553505,0.0,220.879908,53.238744,31.1505772202,0.0,4.83426,26.3163172202
 11/01  18:00:00,1029.27512551,77.3065901248,660.487987939,0.0,220.879908,53.238744,31.2191732115,0.0,4.83426,26.3849132115
 11/01  19:00:00,1036.64206564,76.5380764508,653.412269971,0.0,220.879908,53.238744,13.4937987018,0.0,4.83426,8.65953870175
 11/01  20:00:00,1024.78138326,76.0906943171,642.090335868,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 11/01  21:00:00,118.760688504,0.0,0.0,0.0,43.513341876,52.539744,13.4872740108,0.0,4.83426,8.65301401084
 11/01  22:00:00,118.381948609,0.0,0.0,0.0,43.513341876,52.539744,13.4633335336,0.0,4.83426,8.6290735336
 11/01  23:00:00,119.213946154,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  24:00:00,118.345135561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  01:00:00,118.327478261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  02:00:00,118.30385226,0.0,0.0,0.0,43.513341876,52.539744,13.447202938,0.0,4.83426,8.61294293804
 11/02  03:00:00,118.281115557,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  04:00:00,118.808449088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  05:00:00,118.775728241,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  06:00:00,702.687689316,74.3611557865,497.628636784,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 11/02  07:00:00,892.988317292,73.4613746203,511.320811638,0.0,220.879908,53.238744,22.2587261868,0.0,4.83426,17.4244661868
 11/02  08:00:00,974.233728865,78.2316422288,513.079864488,0.0,220.879908,145.652643033,53.76237675,0.0,36.25695,17.50542675
 11/02  09:00:00,982.705313983,79.475523704,520.188899971,0.0,220.879908,145.652643033,62.6955923958,0.0,36.25695,26.4386423958
 11/02  10:00:00,1011.2469028,81.1467191346,541.427256308,0.0,220.879908,151.653867033,83.6110633665,0.0,48.3426,35.2684633665
 11/02  11:00:00,1040.0081172,85.4126512456,565.847467275,0.0,220.879908,151.653867033,74.8661374541,0.0,48.3426,26.5235374541
 11/02  12:00:00,1072.10858636,88.4192719102,595.758186696,0.0,220.879908,151.653867033,83.7689050744,0.0,48.3426,35.4263050744
 11/02  13:00:00,1075.43400778,86.8889611021,606.638453575,0.0,220.879908,145.652643033,59.6501287387,0.0100474520063,24.1713,35.4687812867
 11/02  14:00:00,1083.75096171,87.4894354635,614.548822295,0.0,220.879908,145.652643033,50.6139874508,0.0,24.1713,26.4426874508
 11/02  15:00:00,1094.52975092,88.9362346876,631.85508016,0.0,220.879908,137.835547516,31.3079456764,0.0,4.83426,26.4736856764
 11/02  16:00:00,1127.6514147,83.7983149513,675.363221986,0.0,220.879908,133.019064,31.1661466872,0.0100714242392,4.83426,26.321815263
 11/02  17:00:00,1031.96020116,80.9301858777,662.328573479,0.0,220.879908,53.238744,22.3865793744,0.0,4.83426,17.5523193744
 11/02  18:00:00,1021.18283127,78.7449017494,651.203229872,0.0,220.879908,53.238744,31.2186944643,0.0,4.83426,26.3844344643
 11/02  19:00:00,1010.90506508,76.6223184898,627.721462968,0.0,220.879908,53.238744,13.4940425483,0.0,4.83426,8.65978254829
 11/02  20:00:00,986.22816251,75.7663956227,602.803206053,0.0,220.879908,53.238744,13.4874985125,0.0,4.83426,8.6532385125
 11/02  21:00:00,118.695031586,0.0,0.0,0.0,43.513341876,52.539744,13.4867499706,0.0,4.83426,8.65248997057
 11/02  22:00:00,118.299445398,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  23:00:00,119.143779829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  24:00:00,118.28738252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  01:00:00,118.304764681,0.0,0.0,0.0,43.513341876,52.539744,13.4474391524,0.0,4.83426,8.61317915235
 11/03  02:00:00,118.307247176,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  03:00:00,118.302113815,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  04:00:00,121.013044853,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  05:00:00,120.579553752,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  06:00:00,708.920896249,74.2246916858,503.800604994,0.0,43.513341876,53.238744,13.4456756458,0.0,4.83426,8.61141564578
 11/03  07:00:00,910.465310196,73.4613364336,530.155997502,0.0,220.879908,53.238744,13.5554942297,0.0,4.83426,8.72123422974
 11/03  08:00:00,995.161559879,77.6417986687,535.931405695,0.0,220.879908,145.652643033,62.5090087671,0.0,36.25695,26.2520587671
 11/03  09:00:00,987.228658569,78.7123024917,525.690367436,0.0,220.879908,145.652643033,62.6966533219,0.0,36.25695,26.4397033219
 11/03  10:00:00,1013.20723423,79.8232281801,545.081122012,0.0,220.879908,151.653867033,74.8085651968,0.0,48.3426,26.4659651968
 11/03  11:00:00,1047.07570188,80.7433825287,577.566561534,0.0,220.879908,151.653867033,79.8320206217,0.0,48.3426,31.4894206217
 11/03  12:00:00,1063.85609044,82.6298676978,593.46871894,0.0,220.879908,151.653867033,78.8030343686,0.0,48.3426,30.4604343686
 11/03  13:00:00,1066.51055417,88.1277210432,596.422645091,0.0,220.879908,145.652643033,59.6548523193,0.00956565516417,24.1713,35.4739866641
 11/03  14:00:00,1075.25307503,88.2672774938,605.160721187,0.0,220.879908,145.652643033,50.6164093191,0.0,24.1713,26.4451093191
 11/03  15:00:00,1088.37714937,87.9992095941,626.385350758,0.0,220.879908,137.835547516,39.5779063241,0.0,4.83426,34.7436463241
 11/03  16:00:00,1127.76176552,82.6890160642,676.430096126,0.0,220.879908,133.019064,22.9497588105,0.0100517006314,4.83426,18.1054471099
 11/03  17:00:00,1037.44596275,78.7524067347,669.984741546,0.0,220.879908,53.238744,31.1585281547,0.0,4.83426,26.3242681547
 11/03  18:00:00,1030.88381479,77.8408370619,661.219641749,0.0,220.879908,53.238744,31.2227349674,0.0,4.83426,26.3884749674
 11/03  19:00:00,1028.77231739,76.4786497081,645.956819164,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 11/03  20:00:00,1005.32238472,75.787322679,623.031961353,0.0,220.879908,53.238744,13.4878785859,0.0,4.83426,8.65361858589
 11/03  21:00:00,118.335212793,0.0,0.0,0.0,43.513341876,52.539744,13.487633886,0.0,4.83426,8.65337388597
 11/03  22:00:00,118.348016649,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  23:00:00,119.199855456,0.0,0.0,0.0,43.513341876,52.539744,13.4567460484,0.0,4.83426,8.62248604838
 11/03  24:00:00,118.338967336,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  01:00:00,118.329095581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  02:00:00,118.322613014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  03:00:00,118.30820731,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  04:00:00,118.846799766,0.0,0.0,0.0,43.513341876,52.539744,13.4427940325,0.0,4.83426,8.60853403246
 11/04  05:00:00,118.792759512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  06:00:00,118.771217839,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  07:00:00,118.585347992,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  08:00:00,100.642534345,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  09:00:00,100.665241102,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  10:00:00,100.663100533,0.0,0.0,0.0,43.513341876,52.539744,13.5124786854,0.0,4.83426,8.6782186854
 11/04  11:00:00,101.45016026,0.0,0.0,0.0,43.513341876,52.539744,13.4700353954,0.0,4.83426,8.63577539544
 11/04  12:00:00,100.640800854,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  13:00:00,100.732676007,0.0,0.0,0.0,43.513341876,52.539744,13.465489928,0.0,4.83426,8.63122992804
 11/04  14:00:00,100.784586392,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  15:00:00,100.789639541,0.0,0.0,0.0,43.513341876,52.539744,13.4653883412,0.0,4.83426,8.63112834125
 11/04  16:00:00,100.610744061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  17:00:00,365.896383049,1.75363220435,260.52102792,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  18:00:00,363.979093461,1.98389378343,255.117298313,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  19:00:00,119.050873039,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  20:00:00,118.987881669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  21:00:00,118.683580686,0.0,0.0,0.0,43.513341876,52.539744,22.2932238118,0.0,4.83426,17.4589638118
 11/04  22:00:00,118.245897042,0.0,0.0,0.0,43.513341876,52.539744,13.442740522,0.0,4.83426,8.60848052198
 11/04  23:00:00,119.04427772,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  24:00:00,118.20590297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  01:00:00,118.186181398,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  02:00:00,118.177320088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  03:00:00,118.163892122,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  04:00:00,118.676445372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  05:00:00,118.654585753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  06:00:00,118.681606979,0.0,0.0,0.0,43.513341876,52.539744,13.4428384748,0.0,4.83426,8.6085784748
 11/05  07:00:00,118.538590778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  08:00:00,100.618453437,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  09:00:00,100.64309871,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  10:00:00,100.636515163,0.0,0.0,0.0,43.513341876,52.539744,13.5132905673,0.0,4.83426,8.67903056727
 11/05  11:00:00,101.420464706,0.0,0.0,0.0,43.513341876,52.539744,13.4704908369,0.0,4.83426,8.63623083693
 11/05  12:00:00,100.63712141,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  13:00:00,261.205895082,1.1062259954,157.336927308,0.0,43.513341876,52.539744,13.4702379736,0.0,4.83426,8.63597797359
 11/05  14:00:00,392.560811688,2.07863005786,286.471859582,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  15:00:00,544.947116735,3.22840928606,436.54620614,0.0,43.513341876,52.539744,13.4656975708,0.0,4.83426,8.63143757083
 11/05  16:00:00,424.239354632,3.38107439292,316.072973799,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  17:00:00,410.631228463,2.73003042772,304.045563053,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  18:00:00,355.872771198,2.5742415134,246.849494026,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  19:00:00,235.834782228,1.15585760832,114.429261655,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  20:00:00,118.945291046,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  21:00:00,118.644444468,0.0,0.0,0.0,43.513341876,52.539744,22.2943763246,0.0,4.83426,17.4601163246
 11/05  22:00:00,118.211706842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  23:00:00,119.002551316,0.0,0.0,0.0,43.513341876,52.539744,13.4427853821,0.0,4.83426,8.6085253821
 11/05  24:00:00,118.166709712,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  01:00:00,118.187117137,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  02:00:00,118.190339466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  03:00:00,118.18025989,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  04:00:00,118.189647212,0.0,0.0,0.0,43.513341876,52.539744,13.4468817108,0.0,4.83426,8.61262171083
 11/06  05:00:00,118.736359149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  06:00:00,118.70094639,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  07:00:00,713.687033608,73.8338286173,509.918690998,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 11/06  08:00:00,876.317257114,73.4588579576,513.122190997,0.0,220.879908,53.238744,22.2633855808,0.0,4.83426,17.4291255808
 11/06  09:00:00,967.593596061,76.3840747811,508.68913599,0.0,220.879908,145.652643033,53.7720598972,0.0,36.25695,17.5151098972
 11/06  10:00:00,979.485756505,77.3810281372,519.161742795,0.0,220.879908,145.652643033,62.7103655061,0.0,36.25695,26.4534155061
 11/06  11:00:00,1013.97364168,78.2494047542,547.231303809,0.0,220.879908,151.653867033,83.6373417649,0.0,48.3426,35.2947417649
 11/06  12:00:00,1032.4357534,79.2411401283,563.760402918,0.0,220.879908,151.653867033,74.8863617585,0.0,48.3426,26.5437617585
 11/06  13:00:00,1020.47180789,79.4854884764,552.42082527,0.0,220.879908,151.653867033,83.7989383311,0.0,48.3426,35.4563383311
 11/06  14:00:00,1006.13745017,80.0554829997,544.08330191,0.0,220.879908,145.652643033,59.6779102943,0.00995415359894,24.1713,35.4966561407
 11/06  15:00:00,1018.45592792,80.7880297334,555.653543078,0.0,220.879908,145.652643033,50.6305354936,0.0,24.1713,26.4592354936
 11/06  16:00:00,1030.38119109,80.7817280355,575.343622775,0.0,220.879908,137.835547516,31.325953498,0.0,4.83426,26.491693498
 11/06  17:00:00,1020.80243158,76.5673059675,575.920153926,0.0,220.879908,133.019064,31.2021790953,0.0283660483606,4.83426,26.339553047
 11/06  18:00:00,856.203519774,74.178204967,493.684508151,0.0,220.879908,53.238744,31.1738818192,0.0,4.83426,26.3396218192
 11/06  19:00:00,773.349662793,73.7507852371,397.934531703,0.0,220.879908,53.238744,31.5685739908,0.331600672368,4.83426,26.4027133184
 11/06  20:00:00,726.989678572,73.6382635798,351.70924141,0.0,220.879908,53.238744,18.8437283139,5.3477519048,4.83426,8.66171640912
 11/06  21:00:00,629.247457553,73.5621167794,255.23243864,0.0,220.879908,53.238744,34.584252229,29.729992229,4.83426,0.02
 11/06  22:00:00,118.291190307,0.0,0.0,0.0,43.513341876,52.539744,13.4886946692,0.0,4.83426,8.65443466922
 11/06  23:00:00,117.981262187,0.0,0.0,0.0,43.513341876,52.539744,13.4644848282,0.0,4.83426,8.63022482822
 11/06  24:00:00,118.871427203,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  01:00:00,117.960882647,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  02:00:00,117.934241479,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  03:00:00,117.929763666,0.0,0.0,0.0,43.513341876,52.539744,13.4475676026,0.0,4.83426,8.61330760263
 11/07  04:00:00,117.919954205,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  05:00:00,120.12268331,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  06:00:00,119.780316399,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  07:00:00,193.087935615,73.4588579576,0.00346930729429,0.0,43.513341876,53.238744,408.472817433,403.618557433,4.83426,0.02
 11/07  08:00:00,352.121169893,73.4588579576,0.0,0.0,220.879908,53.238744,428.807420011,406.543043912,4.83426,17.4301160995
 11/07  09:00:00,444.758132388,73.6314811859,0.00247147690951,0.0,220.879908,145.652643033,390.660250094,336.886729691,36.25695,17.5165704035
 11/07  10:00:00,445.064499692,73.8825575354,0.0,0.0,220.879908,145.652643033,405.599312159,334.074844225,36.25695,35.2675179344
 11/07  11:00:00,451.227825885,74.0370906419,0.00233925064992,0.0,220.879908,151.653867033,375.079903968,300.255838896,48.3426,26.4814650728
 11/07  12:00:00,452.264570419,74.1837971561,0.0,0.0,220.879908,151.653867033,326.73263881,243.002503204,48.3426,35.3875356052
 11/07  13:00:00,451.507628529,74.3271519605,0.0,0.0,220.879908,151.653867033,290.965558745,216.021312086,48.3426,26.6016466589
 11/07  14:00:00,445.65241026,74.4382151044,0.0,0.0,220.879908,145.652643033,288.01055687,228.337298045,24.1713,35.5019588246
 11/07  15:00:00,445.760958849,74.5589863911,0.0,0.0,220.879908,145.652643033,286.502521391,227.050678223,24.1713,35.2805431683
 11/07  16:00:00,437.901283443,74.5618596826,0.0,0.0,220.879908,137.835547516,210.132236541,178.804008751,4.83426,26.4939677892
 11/07  17:00:00,431.733685727,73.4597341044,0.0,0.0,220.879908,133.019064,114.315666101,83.1430661507,4.83426,26.3383399498
 11/07  18:00:00,354.924255859,73.4588579576,0.0,0.0,220.879908,53.238744,194.302631449,171.900675034,4.83426,17.5676964145
 11/07  19:00:00,369.871288343,73.4588579576,0.0,0.0,220.879908,53.238744,238.247818421,207.007817862,4.83426,26.4057405592
 11/07  20:00:00,369.849316553,73.4588579576,0.0,0.0,220.879908,53.238744,248.963470646,235.468055,4.83426,8.66115564667
 11/07  21:00:00,369.846783292,73.4588579576,0.0,0.0,220.879908,53.238744,260.300836504,246.811861074,4.83426,8.6547154293
 11/07  22:00:00,117.716422878,0.0,0.0,0.0,43.513341876,52.539744,13.4883886331,0.0,4.83426,8.6541286331
 11/07  23:00:00,117.789636567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  24:00:00,118.739649187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  01:00:00,117.825089489,0.0,0.0,0.0,43.513341876,52.539744,13.4476483362,0.0,4.83426,8.61338833618
 11/08  02:00:00,117.810508527,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  03:00:00,117.814507633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  04:00:00,117.814993652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  05:00:00,118.238427261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  06:00:00,118.20565147,0.0,0.0,0.0,43.513341876,52.539744,13.4477616968,0.0,4.83426,8.61350169679
 11/08  07:00:00,192.412708413,73.4588579576,0.00186541558222,0.0,43.513341876,53.238744,627.683098071,622.828838071,4.83426,0.02
 11/08  08:00:00,352.129767582,73.4588579576,0.0,0.0,220.879908,53.238744,527.392720948,505.125719784,4.83426,17.4327411641
 11/08  09:00:00,444.570607868,73.4588579576,0.00259150137844,0.0,220.879908,145.652643033,394.339824808,340.565592389,36.25695,17.5172824193
 11/08  10:00:00,444.630951748,73.4588579576,0.00322704224312,0.0,220.879908,145.652643033,379.993154944,317.276388308,36.25695,26.4598166358
 11/08  11:00:00,450.663845421,73.4799038018,0.0023657653831,0.0,220.879908,151.653867033,367.323372371,283.751167534,48.3426,35.2296048378
 11/08  12:00:00,463.687379182,73.6914259955,11.7383674883,0.0,220.879908,151.653867033,273.758255636,198.787150242,48.3426,26.6285053935
 11/08  13:00:00,472.670084383,73.7765408163,21.3552812537,0.0,220.879908,151.653867033,264.051576257,180.240754937,48.3426,35.4682213201
 11/08  14:00:00,475.850789422,73.8914466883,30.1974409917,0.0,220.879908,145.652643033,248.928768665,189.24809264,24.1713,35.5093760254
 11/08  15:00:00,480.841720195,74.0878483208,34.8880240034,0.0,220.879908,145.652643033,222.687405172,172.048597287,24.1713,26.4675078851
 11/08  16:00:00,472.436979689,74.255589515,34.1860561995,0.0,220.879908,137.835547516,172.074179082,131.913116868,4.83426,35.3268022148
 11/08  17:00:00,465.828040429,73.4645749623,33.4296679725,0.0,220.879908,133.019064,54.5942335005,32.1901661034,4.83426,17.5698073971
 11/08  18:00:00,390.973441605,73.4588579576,32.3974822339,0.0,220.879908,53.238744,116.190250667,85.0117858423,4.83426,26.3442048246
 11/08  19:00:00,401.547270929,73.4588579576,31.0319089954,0.0,220.879908,53.238744,124.570382449,93.3224206782,4.83426,26.4137017709
 11/08  20:00:00,400.784889975,73.4588579576,29.855936182,0.0,220.879908,53.238744,109.933817132,96.4371298747,4.83426,8.6624272568
 11/08  21:00:00,400.732892899,73.4588579576,29.8405802809,0.0,220.879908,53.238744,119.943914313,106.45490941,4.83426,8.65474490264
 11/08  22:00:00,118.142758894,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  23:00:00,117.872651607,0.0,0.0,0.0,43.513341876,52.539744,13.4645115804,0.0,4.83426,8.63025158041
 11/08  24:00:00,118.822476683,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  01:00:00,117.916573552,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  02:00:00,117.902121549,0.0,0.0,0.0,43.513341876,52.539744,13.4478323994,0.0,4.83426,8.61357239937
 11/09  03:00:00,117.897347067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  04:00:00,117.887447473,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  05:00:00,118.342028267,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  06:00:00,118.313640854,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  07:00:00,254.497442049,73.4588579576,60.989246889,0.0,43.513341876,53.238744,410.170035479,396.722293336,4.83426,8.61348214317
 11/09  08:00:00,424.722105655,73.4588579576,71.3541027056,0.0,220.879908,53.238744,309.683142243,296.121215642,4.83426,8.72766660042
 11/09  09:00:00,519.125148505,73.4588579576,73.2964695275,0.0,220.879908,145.652643033,231.31384599,168.787626028,36.25695,26.2692699616
 11/09  10:00:00,543.895240882,73.5157305321,97.5889086834,0.0,220.879908,145.652643033,208.201118325,145.476536852,36.25695,26.4676314737
 11/09  11:00:00,577.697825288,73.7029226928,124.84888845,0.0,220.879908,151.653867033,182.660875579,107.831163535,48.3426,26.4871120437
 11/09  12:00:00,608.019232916,73.8888920418,153.750761762,0.0,220.879908,151.653867033,141.276306691,57.5305271368,48.3426,35.4031795545
 11/09  13:00:00,628.562043673,74.0538973479,174.790309609,0.0,220.879908,151.653867033,127.199553693,43.3826984712,48.3426,35.4742552216
 11/09  14:00:00,627.327746849,74.2352478908,179.355439937,0.0,220.879908,145.652643033,107.935427521,48.2459939036,24.1713,35.5181336176
 11/09  15:00:00,655.929815961,74.4211169012,207.499967322,0.0,220.879908,145.652643033,97.7887800218,47.1414216686,24.1713,26.4760583532
 11/09  16:00:00,684.284989665,74.5742395676,243.210939647,0.0,220.879908,137.835547516,61.1411519751,29.8013693524,4.83426,26.5055226227
 11/09  17:00:00,667.636871595,73.4631903387,232.654854236,0.0,220.879908,133.019064,43.3017257846,12.1206946726,4.83426,26.346771112
 11/09  18:00:00,589.28086338,73.4588579576,228.041824763,0.0,220.879908,53.238744,63.0370238511,31.8522726163,4.83426,26.3504912348
 11/09  19:00:00,605.190399437,73.4588579576,231.940379418,0.0,220.879908,53.238744,76.2859957928,45.0356635768,4.83426,26.416072216
 11/09  20:00:00,588.64045964,73.4588579576,215.157851726,0.0,220.879908,53.238744,68.6963495951,55.1997859412,4.83426,8.66230365393
 11/09  21:00:00,575.614519781,73.4588579576,202.327919274,0.0,220.879908,53.238744,83.7963409426,70.3074703543,4.83426,8.65461058822
 11/09  22:00:00,118.240716906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  23:00:00,117.951287108,0.0,0.0,0.0,43.513341876,52.539744,13.4647757047,0.0,4.83426,8.63051570472
 11/09  24:00:00,118.867957023,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  01:00:00,117.973673338,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  02:00:00,117.966974621,0.0,0.0,0.0,43.513341876,52.539744,13.4477613908,0.0,4.83426,8.61350139076
 11/10  03:00:00,117.962174694,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  04:00:00,117.957920676,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  05:00:00,120.302248408,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  06:00:00,119.939304784,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  07:00:00,415.506041419,73.4588579576,219.191579979,0.0,43.513341876,53.238744,275.357769088,261.909831891,4.83426,8.6136771972
 11/10  08:00:00,570.355388444,73.4588579576,215.114437538,0.0,220.879908,53.238744,214.365937441,200.803557995,4.83426,8.72811944659
 11/10  09:00:00,671.627123808,73.4852846878,223.77644492,0.0,220.879908,145.652643033,159.992952526,97.4638514419,36.25695,26.2721510841
 11/10  10:00:00,706.682805574,73.6930494615,258.19361816,0.0,220.879908,145.652643033,139.524461618,76.796128461,36.25695,26.4713831567
 11/10  11:00:00,743.208593958,73.8964092506,288.235715864,0.0,220.879908,151.653867033,119.76823306,44.9342650633,48.3426,26.4913679965
 11/10  12:00:00,780.941903834,74.0969929533,324.541147357,0.0,220.879908,151.653867033,91.3318688211,7.57966157081,48.3426,35.4096072503
 11/10  13:00:00,839.478910357,74.3783487862,383.110256964,0.0,220.879908,151.653867033,83.8201187122,0.0,48.3426,35.4775187122
 11/10  14:00:00,872.852307806,74.6556854346,421.907536292,0.0,220.879908,145.652643033,59.7148596541,0.0191791162543,24.1713,35.5243805378
 11/10  15:00:00,885.933974356,74.9611649942,434.696265119,0.0,220.879908,145.652643033,50.649447406,0.0,24.1713,26.478147406
 11/10  16:00:00,935.595871606,75.2484397983,491.461177195,0.0,220.879908,137.835547516,39.9728341707,0.320863713694,4.83426,34.817710457
 11/10  17:00:00,910.634583744,73.773386801,472.726486475,0.0,220.879908,133.019064,22.9376185808,0.0109598873879,4.83426,18.0923986934
 11/10  18:00:00,801.981598882,73.4588885493,438.212544617,0.0,220.879908,53.238744,31.1824061727,0.0,4.83426,26.3481461727
 11/10  19:00:00,809.71320233,73.4588579576,433.996875534,0.0,220.879908,53.238744,31.3666149753,0.109003942885,4.83426,26.4233510324
 11/10  20:00:00,808.893997313,73.4588579576,433.221907758,0.0,220.879908,53.238744,14.3732479243,0.876332379923,4.83426,8.66265554436
 11/10  21:00:00,808.908144199,73.4588579576,433.235982225,0.0,220.879908,53.238744,20.1987775084,6.70941184944,4.83426,8.65510565897
 11/10  22:00:00,118.025555896,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  23:00:00,118.076208145,0.0,0.0,0.0,43.513341876,52.539744,13.4650833554,0.0,4.83426,8.6308233554
 11/10  24:00:00,118.948497335,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  01:00:00,118.057783504,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  02:00:00,118.050345807,0.0,0.0,0.0,43.513341876,52.539744,13.443072792,0.0,4.83426,8.60881279202
 11/11  03:00:00,118.045676084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  04:00:00,118.041432754,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  05:00:00,118.533494078,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  06:00:00,118.512043854,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  07:00:00,118.532644964,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  08:00:00,100.452522231,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  09:00:00,100.474659359,0.0,0.0,0.0,43.513341876,52.539744,13.4479772786,0.0,4.83426,8.61371727856
 11/11  10:00:00,100.525662497,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  11:00:00,100.519861119,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  12:00:00,101.344641451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  13:00:00,100.54539844,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  14:00:00,100.654523724,0.0,0.0,0.0,43.513341876,52.539744,13.4479452317,0.0,4.83426,8.6136852317
 11/11  15:00:00,100.697868577,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  16:00:00,100.677128601,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  17:00:00,100.481021806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  18:00:00,106.432152194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  19:00:00,118.320544775,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  20:00:00,118.793006901,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  21:00:00,118.76159744,0.0,0.0,0.0,43.513341876,52.539744,13.4430504893,0.0,4.83426,8.60879048931
 11/11  22:00:00,118.502797442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  23:00:00,118.133018151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  24:00:00,118.959706435,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  01:00:00,118.131830024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  02:00:00,118.137901429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  03:00:00,118.144110604,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  04:00:00,118.145096129,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  05:00:00,118.67833738,0.0,0.0,0.0,43.513341876,52.539744,13.4430387438,0.0,4.83426,8.60877874381
 11/12  06:00:00,118.631947668,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  07:00:00,118.59280393,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  08:00:00,100.470358013,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  09:00:00,100.462058205,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  10:00:00,100.499483033,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  11:00:00,100.518804878,0.0,0.0,0.0,43.513341876,52.539744,22.1785809387,0.0,4.83426,17.3443209387
 11/12  12:00:00,101.394023073,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  13:00:00,268.117172919,1.15758351573,164.419134809,0.0,43.513341876,52.539744,13.4716174575,0.0,4.83426,8.63735745749
 11/12  14:00:00,458.954380401,2.68100919467,351.825492491,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  15:00:00,337.669967953,1.98389378343,232.48557921,0.0,43.513341876,52.539744,13.4653484332,0.0,4.83426,8.63108843317
 11/12  16:00:00,332.114772012,2.07662372353,226.893230435,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  17:00:00,100.576329238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  18:00:00,343.814775952,1.98702032574,232.744986581,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  19:00:00,118.452086362,0.0,0.0,0.0,43.513341876,52.539744,13.4430958541,0.0,4.83426,8.60883585413
 11/12  20:00:00,119.017041474,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  21:00:00,118.968281392,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  22:00:00,118.665774036,0.0,0.0,0.0,43.513341876,52.539744,22.3054985046,0.0,4.83426,17.4712385046
 11/12  23:00:00,118.215665555,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  24:00:00,119.009133823,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  01:00:00,118.186411524,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  02:00:00,118.166879673,0.0,0.0,0.0,43.513341876,52.539744,13.4480002664,0.0,4.83426,8.61374026643
