Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/13  03:00:00,118.140688169,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  04:00:00,118.131548732,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  05:00:00,118.638995004,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  06:00:00,118.582059713,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  07:00:00,452.841028059,73.6341398463,255.53737416,0.0,43.513341876,53.238744,36.2489394945,22.8007837253,4.83426,8.61389576916
 11/13  08:00:00,525.566617122,73.4588579576,170.959849861,0.0,220.879908,53.238744,26.4320854034,12.8685402404,4.83426,8.72928516297
 11/13  09:00:00,682.614166885,75.0842580177,233.795605473,0.0,220.879908,145.652643033,62.5372784463,0.0,36.25695,26.2803284463
 11/13  10:00:00,769.073346276,75.9594276207,318.131234838,0.0,220.879908,145.652643033,62.737335518,0.0,36.25695,26.480385518
 11/13  11:00:00,733.678641421,76.6634001652,276.095335214,0.0,220.879908,151.653867033,83.6790746946,0.0,48.3426,35.3364746946
 11/13  12:00:00,773.762257006,77.8324452398,313.942247526,0.0,220.879908,151.653867033,74.9284463443,0.00903265862984,48.3426,26.5768136857
 11/13  13:00:00,936.801698719,81.8914451332,472.750043915,0.0,220.879908,151.653867033,83.8413379914,0.0,48.3426,35.4987379914
 11/13  14:00:00,1001.9637601,83.7068621913,540.609721657,0.0,220.879908,145.652643033,59.7250620161,0.0130996662869,24.1713,35.5406623498
 11/13  15:00:00,1010.92299783,86.0511609956,546.932635341,0.0,220.879908,145.652643033,59.482575628,0.0,24.1713,35.311275628
 11/13  16:00:00,1009.54020877,84.2355657889,555.647077678,0.0,220.879908,137.835547516,31.3589604372,0.00476034851806,4.83426,26.5199400887
 11/13  17:00:00,984.908821788,78.148643278,542.432962306,0.0,220.879908,133.019064,31.2079619006,0.0108986517311,4.83426,26.3628032489
 11/13  18:00:00,749.239853951,75.1300784396,384.505448155,0.0,220.879908,53.238744,31.1949561571,0.0,4.83426,26.3606961571
 11/13  19:00:00,722.865171881,74.5339781561,347.100783356,0.0,220.879908,53.238744,31.2635614724,0.0,4.83426,26.4293014724
 11/13  20:00:00,707.306388837,74.187124601,331.374460717,0.0,220.879908,53.238744,13.4983009557,0.0,4.83426,8.66404095574
 11/13  21:00:00,665.260272542,73.9297399835,289.857447961,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 11/13  22:00:00,118.375653101,0.0,0.0,0.0,43.513341876,52.539744,13.4893109811,0.0,4.83426,8.65505098107
 11/13  23:00:00,118.053834025,0.0,0.0,0.0,43.513341876,52.539744,13.4655807107,0.0,4.83426,8.63132071066
 11/13  24:00:00,118.978486791,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  01:00:00,118.080660253,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  02:00:00,118.063170799,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  03:00:00,118.048932559,0.0,0.0,0.0,43.513341876,52.539744,13.4480513591,0.0,4.83426,8.61379135907
 11/14  04:00:00,118.043256567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  05:00:00,120.412948067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  06:00:00,119.965467006,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  07:00:00,242.01002151,73.4588579576,47.9781354878,0.0,43.513341876,53.238744,308.049370044,294.601256252,4.83426,8.61385379225
 11/14  08:00:00,387.898637097,73.4588579576,32.1215155696,0.0,220.879908,53.238744,289.976211112,276.410709392,4.83426,8.73124172056
 11/14  09:00:00,490.175017606,74.013894966,44.110137331,0.0,220.879908,145.652643033,213.091076956,150.549649883,36.25695,26.2844770734
 11/14  10:00:00,528.265358286,74.555515637,80.9672008776,0.0,220.879908,145.652643033,163.05739432,100.314128514,36.25695,26.486315806
 11/14  11:00:00,586.56986179,75.1328241008,131.931184318,0.0,220.879908,151.653867033,127.33783843,43.6555493694,48.3426,35.3396890611
 11/14  12:00:00,625.613318555,75.74784658,169.120158196,0.0,220.879908,151.653867033,77.423678943,2.50163998434,48.3426,26.5794389587
 11/14  13:00:00,649.767711863,76.4006486995,193.556318086,0.0,220.879908,151.653867033,83.8465435765,0.0,48.3426,35.5039435765
 11/14  14:00:00,658.701591597,77.1953389013,207.783653214,0.0,220.879908,145.652643033,59.7389092236,0.0186277284416,24.1713,35.5489814951
 11/14  15:00:00,647.448152913,77.4111874718,196.602664231,0.0,220.879908,145.652643033,59.6441491243,0.156398904001,24.1713,35.3164502203
 11/14  16:00:00,617.485272874,77.5986745847,174.586543909,0.0,220.879908,137.835547516,44.4137986529,13.0549566464,4.83426,26.5245820065
 11/14  17:00:00,594.155255842,74.5425373231,159.359320909,0.0,220.879908,133.019064,43.0749189963,11.8764342043,4.83426,26.364224792
 11/14  18:00:00,499.179588273,73.5355426176,139.159177762,0.0,220.879908,53.238744,63.0372373711,31.8377986416,4.83426,26.3651787295
 11/14  19:00:00,509.226975821,73.4857355311,137.187851687,0.0,220.879908,53.238744,77.6706457529,46.4018353205,4.83426,26.4345504325
 11/14  20:00:00,518.860436939,73.4651258543,146.715513838,0.0,220.879908,53.238744,63.1698665556,49.6717817878,4.83426,8.66382476778
 11/14  21:00:00,518.731518142,73.4588579576,146.59589614,0.0,220.879908,53.238744,73.5677888869,60.0774349468,4.83426,8.65609394009
 11/14  22:00:00,117.920318377,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  23:00:00,117.989841998,0.0,0.0,0.0,43.513341876,52.539744,13.4657917007,0.0,4.83426,8.63153170067
 11/14  24:00:00,118.911781297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  01:00:00,118.016670643,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  02:00:00,118.018654851,0.0,0.0,0.0,43.513341876,52.539744,13.4482472909,0.0,4.83426,8.61398729087
 11/15  03:00:00,118.010635724,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  04:00:00,118.006396041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  05:00:00,118.4954172,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  06:00:00,118.460344541,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  07:00:00,516.101571344,73.4588579576,319.242058081,0.0,43.513341876,53.238744,192.336132782,178.888033457,4.83426,8.61383932538
 11/15  08:00:00,684.608810049,73.4588579576,324.98518029,0.0,220.879908,53.238744,149.933830417,136.369009404,4.83426,8.73056101306
 11/15  09:00:00,787.2881014,73.8998094572,337.732921364,0.0,220.879908,145.652643033,97.1523875461,34.6095566509,36.25695,26.2858808953
 11/15  10:00:00,853.078185174,74.5793077156,402.379015705,0.0,220.879908,145.652643033,77.0256159797,14.2799586244,36.25695,26.4887073553
 11/15  11:00:00,955.420179553,74.9850938657,497.376648072,0.0,220.879908,151.653867033,84.3714414187,0.685764573496,48.3426,35.3430768452
 11/15  12:00:00,973.109852519,75.4122951029,513.256287454,0.0,220.879908,151.653867033,74.935120664,0.00913085463785,48.3426,26.5833898094
 11/15  13:00:00,973.970299001,76.0794922141,514.389619075,0.0,220.879908,151.653867033,83.8575322215,0.0,48.3426,35.5149322215
 11/15  14:00:00,965.068121844,76.9215524305,510.213096616,0.0,220.879908,145.652643033,63.6262406584,0.0056818894376,24.1713,39.4492587689
 11/15  15:00:00,964.392259943,77.0821711642,508.704158761,0.0,220.879908,145.652643033,55.6265246074,0.0,24.1713,31.4552246074
 11/15  16:00:00,967.620591521,77.378156393,518.902153961,0.0,220.879908,137.835547516,31.3681151275,0.00462180718195,4.83426,26.5292333203
 11/15  17:00:00,1001.17455707,74.9675563832,559.810467456,0.0,220.879908,133.019064,31.2141980558,0.0107871801018,4.83426,26.3691508757
 11/15  18:00:00,914.043576581,73.6459836885,548.067441576,0.0,220.879908,53.238744,31.2009676232,0.0,4.83426,26.3667076232
 11/15  19:00:00,918.448386505,73.5751105082,540.88392361,0.0,220.879908,53.238744,31.2678866819,0.0,4.83426,26.4336266819
 11/15  20:00:00,919.555658861,73.5541247955,541.492822915,0.0,220.879908,53.238744,13.4982918,0.0,4.83426,8.66403179998
 11/15  21:00:00,918.005477409,73.5359473359,540.0333597,0.0,220.879908,53.238744,13.4908317147,0.0,4.83426,8.65657171471
 11/15  22:00:00,118.471670094,0.0,0.0,0.0,43.513341876,52.539744,13.4905104824,0.0,4.83426,8.65625048237
 11/15  23:00:00,118.132570299,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  24:00:00,119.000710778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  01:00:00,118.112088001,0.0,0.0,0.0,43.513341876,52.539744,13.4482862131,0.0,4.83426,8.61402621305
 11/16  02:00:00,118.098181568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  03:00:00,118.093014629,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  04:00:00,118.073814457,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  05:00:00,118.557166146,0.0,0.0,0.0,43.513341876,52.539744,13.448168682,0.0,4.83426,8.61390868199
 11/16  06:00:00,118.524367157,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  07:00:00,681.267609435,73.4588579576,482.444321151,0.0,43.513341876,53.238744,93.3836699175,88.5294099175,4.83426,0.02
 11/16  08:00:00,858.067936909,73.4588579576,496.320256918,0.0,220.879908,53.238744,68.8371518317,46.5584634386,4.83426,17.4444283931
 11/16  09:00:00,965.090930682,74.2626583505,512.557098918,0.0,220.879908,145.652643033,53.7921517952,0.0,36.25695,17.5352017952
 11/16  10:00:00,962.793961062,74.9676763284,508.725688215,0.0,220.879908,145.652643033,71.5762271862,0.0,36.25695,35.3192771862
 11/16  11:00:00,966.954859503,75.7100888509,505.064251887,0.0,220.879908,151.653867033,74.8619261497,0.0,48.3426,26.5193261497
 11/16  12:00:00,992.062796894,76.7038241736,527.092937262,0.0,220.879908,151.653867033,83.7875853396,0.0,48.3426,35.4449853396
 11/16  13:00:00,1011.72201797,77.6153001937,545.984336136,0.0,220.879908,151.653867033,83.8655747455,0.0,48.3426,35.5229747455
 11/16  14:00:00,1006.27264831,78.4083014064,545.372477571,0.0,220.879908,145.652643033,59.7433026694,0.00971243198738,24.1713,35.5622902374
 11/16  15:00:00,1019.26848443,78.724366603,557.994558452,0.0,220.879908,145.652643033,50.6708432325,0.0,24.1713,26.4995432325
 11/16  16:00:00,1032.84734985,79.5263806581,578.831780534,0.0,220.879908,137.835547516,40.2060367973,0.0,4.83426,35.3717767973
 11/16  17:00:00,1069.04402056,76.4315591923,622.954325938,0.0,220.879908,133.019064,31.2162551815,0.0107086517129,4.83426,26.3712865298
 11/16  18:00:00,973.480475716,74.4668475403,603.355345905,0.0,220.879908,53.238744,22.4195984883,0.0,4.83426,17.5853384883
 11/16  19:00:00,984.092226974,74.1763021826,602.424287744,0.0,220.879908,53.238744,40.081007612,0.0,4.83426,35.246747612
 11/16  20:00:00,976.004564707,73.9958440243,594.112632955,0.0,220.879908,53.238744,13.4983795024,0.0,4.83426,8.66411950239
 11/16  21:00:00,961.421994792,73.862330137,579.85556347,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 11/16  22:00:00,118.631665353,0.0,0.0,0.0,43.513341876,52.539744,13.4915074605,0.0,4.83426,8.65724746045
 11/16  23:00:00,118.258133652,0.0,0.0,0.0,43.513341876,52.539744,13.4659017423,0.0,4.83426,8.63164174226
 11/16  24:00:00,119.093987828,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  01:00:00,118.221737144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  02:00:00,118.214072945,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  03:00:00,118.208480869,0.0,0.0,0.0,43.513341876,52.539744,13.448395927,0.0,4.83426,8.61413592704
 11/17  04:00:00,118.212630957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  05:00:00,120.85081677,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  06:00:00,120.451068203,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  07:00:00,707.811529774,73.6345943563,503.088811245,0.0,43.513341876,53.238744,5.05191785203,0.197657852026,4.83426,0.02
 11/17  08:00:00,871.241142777,73.4588579576,504.745753147,0.0,220.879908,53.238744,22.280919471,0.0,4.83426,17.446659471
 11/17  09:00:00,954.061769194,75.4503637219,496.052405628,0.0,220.879908,145.652643033,62.5499076584,0.0,36.25695,26.2929576584
 11/17  10:00:00,964.782612921,76.3433543974,505.536144638,0.0,220.879908,145.652643033,62.7552859668,0.0,36.25695,26.4983359668
 11/17  11:00:00,992.350409286,77.1047484692,526.199778197,0.0,220.879908,151.653867033,83.700245577,0.0,48.3426,35.357645577
 11/17  12:00:00,979.87103427,77.3325717747,514.769665399,0.0,220.879908,151.653867033,74.9330706542,0.0,48.3426,26.5904706542
 11/17  13:00:00,971.817082158,77.4004172625,509.133835949,0.0,220.879908,151.653867033,83.8701420225,0.0,48.3426,35.5275420225
 11/17  14:00:00,962.976892849,77.5255751601,506.958269975,0.0,220.879908,145.652643033,68.6452653512,0.0159133144604,24.1713,44.4580520367
 11/17  15:00:00,973.003217963,77.5129653018,518.51647701,0.0,220.879908,145.652643033,50.6768841764,0.0,24.1713,26.5055841764
 11/17  16:00:00,974.858347095,77.8317189011,528.647009741,0.0,220.879908,137.835547516,33.3285876298,0.00554391439514,4.83426,28.4887837154
 11/17  17:00:00,900.566643146,75.053657161,462.284267251,0.0,220.879908,133.019064,29.2835493132,0.0108317495844,4.83426,24.4384575636
 11/17  18:00:00,687.574283598,73.6625228218,325.318781672,0.0,220.879908,53.238744,31.2106622269,0.0,4.83426,26.3764022269
 11/17  19:00:00,608.035903436,73.5516736963,234.796549787,0.0,220.879908,53.238744,31.2796172901,0.0,4.83426,26.4453572901
 11/17  20:00:00,568.368155294,73.5090115793,195.606497695,0.0,220.879908,53.238744,15.3807959599,1.88136906715,4.83426,8.66516689276
 11/17  21:00:00,547.435948605,73.4692982668,174.921528581,0.0,220.879908,53.238744,45.33536195,31.8442415168,4.83426,8.65686043317
 11/17  22:00:00,117.923148473,0.0,0.0,0.0,43.513341876,52.539744,13.4917889281,0.0,4.83426,8.65752892807
 11/17  23:00:00,117.971236001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  24:00:00,118.85015442,0.0,0.0,0.0,43.513341876,52.539744,13.4584585276,0.0,4.83426,8.62419852763
 11/18  01:00:00,117.927982146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  02:00:00,117.888145172,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  03:00:00,117.858590974,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  04:00:00,117.83931883,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  05:00:00,118.251956874,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  06:00:00,118.209614928,0.0,0.0,0.0,43.513341876,52.539744,13.4429482599,0.0,4.83426,8.60868825988
 11/18  07:00:00,118.255056519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  08:00:00,103.244670757,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  09:00:00,100.367455276,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  10:00:00,100.52768341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  11:00:00,100.581187197,0.0,0.0,0.0,43.513341876,52.539744,13.5189099959,0.0,4.83426,8.68464999593
 11/18  12:00:00,101.377501688,0.0,0.0,0.0,43.513341876,52.539744,13.4732023459,0.0,4.83426,8.6389423459
 11/18  13:00:00,146.271293251,1.0116630988,44.1816120858,0.0,43.513341876,52.539744,13.4733041218,0.0,4.83426,8.63904412181
 11/18  14:00:00,240.590045931,2.62299762218,135.895417272,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  15:00:00,287.130548352,3.11153658798,181.579459434,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  16:00:00,237.580726293,2.25236178695,133.403756711,0.0,43.513341876,52.539744,13.4681925977,0.0,4.83426,8.63393259773
 11/18  17:00:00,233.847388553,2.30518193089,129.861853934,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  18:00:00,143.746272854,0.718923618001,36.3169759985,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  19:00:00,118.226975297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  20:00:00,118.68593777,0.0,0.0,0.0,43.513341876,52.539744,13.4433385768,0.0,4.83426,8.60907857682
 11/18  21:00:00,118.66475564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  22:00:00,118.338722751,0.0,0.0,0.0,43.513341876,52.539744,22.3184220799,0.0,4.83426,17.4841620799
 11/18  23:00:00,117.836593026,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  24:00:00,118.66698298,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  01:00:00,117.741672653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  02:00:00,117.699997449,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  03:00:00,117.690410324,0.0,0.0,0.0,43.513341876,52.539744,13.443238096,0.0,4.83426,8.60897809599
 11/19  04:00:00,117.675915059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  05:00:00,118.088112497,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  06:00:00,118.046409746,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  07:00:00,118.049863196,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  08:00:00,102.987773478,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  09:00:00,100.100066112,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  10:00:00,100.271090188,0.0,0.0,0.0,43.513341876,52.539744,13.4484228324,0.0,4.83426,8.61416283243
 11/19  11:00:00,100.388364284,0.0,0.0,0.0,43.513341876,52.539744,13.5198104511,0.0,4.83426,8.68555045111
 11/19  12:00:00,101.266054528,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  13:00:00,190.354551496,1.57267206024,87.4469943931,0.0,43.513341876,52.539744,13.4729172818,0.0,4.83426,8.63865728182
 11/19  14:00:00,294.393102867,3.04978140598,188.952938387,0.0,43.513341876,52.539744,13.4734772039,0.0,4.83426,8.63921720386
 11/19  15:00:00,408.081877287,4.5002869033,300.172071709,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  16:00:00,363.116523264,3.7439878581,256.404010595,0.0,43.513341876,52.539744,13.4683737737,0.0,4.83426,8.63411377373
 11/19  17:00:00,407.026550816,4.46002578748,299.382312186,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  18:00:00,172.357289143,1.14932432257,64.2558494042,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  19:00:00,118.167511961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  20:00:00,118.558139275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  21:00:00,118.465702844,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  22:00:00,118.184670983,0.0,0.0,0.0,43.513341876,52.539744,22.3178695937,0.0,4.83426,17.4836095937
 11/19  23:00:00,117.803374747,0.0,0.0,0.0,43.513341876,52.539744,13.4432585691,0.0,4.83426,8.60899856909
 11/19  24:00:00,118.648428313,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  01:00:00,117.741320569,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  02:00:00,117.71962799,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  03:00:00,117.69517815,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  04:00:00,117.679953821,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  05:00:00,118.103971237,0.0,0.0,0.0,43.513341876,52.539744,13.4485623432,0.0,4.83426,8.61430234322
 11/20  06:00:00,118.036060883,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  07:00:00,193.389551931,73.4588579576,0.0,0.0,43.513341876,53.238744,1522.20213111,1517.34787111,4.83426,0.02
 11/20  08:00:00,356.012608981,73.4588579576,0.0,0.0,220.879908,53.238744,1070.72145289,1048.43605581,4.83426,17.451137084
 11/20  09:00:00,445.348533085,73.5543252965,0.00205381470135,0.0,220.879908,145.652643033,740.691936612,678.13441003,36.25695,26.3005765821
 11/20  10:00:00,461.938798935,74.2736433025,16.3497626288,0.0,220.879908,145.652643033,360.018897867,297.25042922,36.25695,26.5115186469
 11/20  11:00:00,612.40420307,75.6913068251,157.809631759,0.0,220.879908,151.653867033,125.483666452,50.60420555,48.3426,26.5368609018
 11/20  12:00:00,823.844770049,77.0224870109,365.496253766,0.0,220.879908,151.653867033,83.8503609769,0.0308677988357,48.3426,35.4768931781
 11/20  13:00:00,1020.55708445,78.0666533553,561.056859561,0.0,220.879908,151.653867033,83.8869273812,0.0,48.3426,35.5443273812
 11/20  14:00:00,1049.93458781,80.408462015,593.525569999,0.0,220.879908,145.652643033,68.6611575998,0.00892319411544,24.1713,44.4809344056
 11/20  15:00:00,1061.23258406,82.0420431063,602.963006328,0.0,220.879908,145.652643033,50.6900716166,0.0,24.1713,26.5187716166
 11/20  16:00:00,1059.89980184,82.8393475951,608.676851683,0.0,220.879908,137.835547516,40.2291380544,0.0,4.83426,35.3948780544
 11/20  17:00:00,1066.24885612,78.6803399205,624.549301189,0.0,220.879908,133.019064,29.1239439864,0.0112606885968,4.83426,24.2784232978
 11/20  18:00:00,895.414891237,75.1252845148,531.749707006,0.0,220.879908,53.238744,24.5378525664,0.0,4.83426,19.7035925664
 11/20  19:00:00,730.458508902,74.1467445533,356.536900203,0.0,220.879908,53.238744,40.1035563817,0.0,4.83426,35.2692963817
 11/20  20:00:00,603.458554532,73.7551286241,230.279303289,0.0,220.879908,53.238744,13.8192742934,0.319694558775,4.83426,8.66531973464
 11/20  21:00:00,540.637827311,73.5697154856,168.199760342,0.0,220.879908,53.238744,20.3273373606,15.4730773606,4.83426,0.02
 11/20  22:00:00,118.200683393,0.0,0.0,0.0,43.513341876,52.539744,13.4927022164,0.0,4.83426,8.65844221638
 11/20  23:00:00,117.916969559,0.0,0.0,0.0,43.513341876,52.539744,13.4664241167,0.0,4.83426,8.63216411669
 11/20  24:00:00,118.85816766,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  01:00:00,117.941281653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  02:00:00,117.930290589,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  03:00:00,117.870548552,0.0,0.0,0.0,43.513341876,52.539744,13.4485019536,0.0,4.83426,8.61424195358
 11/21  04:00:00,117.862810247,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  05:00:00,120.046797433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  06:00:00,119.605193215,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  07:00:00,193.195795134,73.4588579576,0.00222593454354,0.0,43.513341876,53.238744,709.600940826,696.152418161,4.83426,8.61426266429
 11/21  08:00:00,355.210613748,73.4588579576,0.0,0.0,220.879908,53.238744,663.182323662,649.611446599,4.83426,8.73661706282
 11/21  09:00:00,444.827345979,73.7278769523,0.00241046672097,0.0,220.879908,145.652643033,408.822901912,346.261213574,36.25695,26.3047383381
 11/21  10:00:00,516.481031677,74.6543242083,69.6229971431,0.0,220.879908,145.652643033,228.523790601,165.75732305,36.25695,26.5095175509
 11/21  11:00:00,616.800198639,76.6563313475,160.31409632,0.0,220.879908,151.653867033,129.96775502,46.2491835046,48.3426,35.3759715152
 11/21  12:00:00,797.714159207,78.720706487,336.532351556,0.0,220.879908,151.653867033,83.8337727218,0.00900423471141,48.3426,35.4821684871
 11/21  13:00:00,1008.18097481,81.0364495486,544.158185721,0.0,220.879908,151.653867033,83.8937664042,0.0,48.3426,35.5511664042
 11/21  14:00:00,1043.06683307,83.5180006381,581.516178339,0.0,220.879908,145.652643033,59.7766372544,0.00903939187825,24.1713,35.5962978625
 11/21  15:00:00,1064.13165565,85.6371224572,600.254292143,0.0,220.879908,145.652643033,59.5243665587,0.0,24.1713,35.3530665587
 11/21  16:00:00,1071.88534077,87.3020111567,614.029858686,0.0,220.879908,137.835547516,31.3865853914,0.0,4.83426,26.5523253914
 11/21  17:00:00,1089.97832167,81.9941526274,642.728000687,0.0,220.879908,133.019064,31.2333687601,0.0107266186531,4.83426,26.3883821414
 11/21  18:00:00,976.230740601,76.4419740152,608.937268486,0.0,220.879908,53.238744,31.2207284988,0.0,4.83426,26.3864684988
 11/21  19:00:00,798.748938673,74.8606611532,422.499017602,0.0,220.879908,53.238744,31.3053202459,0.00752782767263,4.83426,26.4635324182
 11/21  20:00:00,640.316389666,74.1788741579,265.923100169,0.0,220.879908,53.238744,13.5007487302,0.0,4.83426,8.6664887302
 11/21  21:00:00,571.323107146,73.8306502362,197.902430194,0.0,220.879908,53.238744,15.8469256854,2.3546412842,4.83426,8.65802440115
 11/21  22:00:00,117.952845358,0.0,0.0,0.0,43.513341876,52.539744,13.4921405723,0.0,4.83426,8.65788057231
 11/21  23:00:00,118.009580745,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  24:00:00,118.941512693,0.0,0.0,0.0,43.513341876,52.539744,13.4587001067,0.0,4.83426,8.62444010673
 11/22  01:00:00,118.016692901,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  02:00:00,117.988989166,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  03:00:00,117.981556785,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  04:00:00,117.974853572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  05:00:00,118.437613693,0.0,0.0,0.0,43.513341876,52.539744,13.4486255562,0.0,4.83426,8.61436555615
 11/22  06:00:00,118.401961619,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  07:00:00,353.396959997,73.4588579576,158.551788012,0.0,43.513341876,53.238744,253.112340513,248.258080513,4.83426,0.02
 11/22  08:00:00,532.015039522,73.4588579576,174.295136507,0.0,220.879908,53.238744,214.579246232,192.29093579,4.83426,17.4540504414
 11/22  09:00:00,628.066813372,73.8435356817,180.464250669,0.0,220.879908,145.652643033,151.032912616,88.469358469,36.25695,26.3066041475
 11/22  10:00:00,656.382063948,74.2198759148,208.115130302,0.0,220.879908,145.652643033,131.119899538,68.3448706506,36.25695,26.5180788872
 11/22  11:00:00,794.511764277,74.9644735704,338.236110267,0.0,220.879908,151.653867033,88.6768151224,4.94925583645,48.3426,35.384959286
 11/22  12:00:00,986.826128902,78.1654062853,525.119385797,0.0,220.879908,151.653867033,74.9683180012,0.00997045751413,48.3426,26.6157475436
 11/22  13:00:00,1039.01388834,81.1367349427,574.168164715,0.0,220.879908,151.653867033,92.7807702764,0.0,48.3426,44.4381702764
 11/22  14:00:00,1063.21526618,83.8930004667,600.477416058,0.0,220.879908,145.652643033,59.781728745,0.00906764784696,24.1713,35.6013610971
 11/22  15:00:00,1086.15216998,86.0123458305,621.041342754,0.0,220.879908,145.652643033,50.6947278917,0.0,24.1713,26.5234278917
 11/22  16:00:00,1095.63348702,87.8013231173,636.383630113,0.0,220.879908,137.835547516,40.2352012354,0.0,4.83426,35.4009412354
 11/22  17:00:00,1117.75890252,82.234802654,669.538812562,0.0,220.879908,133.019064,31.2395385293,0.0107317521831,4.83426,26.3945467771
 11/22  18:00:00,1013.73168424,76.5721691133,645.778861631,0.0,220.879908,53.238744,31.2264720614,0.0,4.83426,26.3922120614
 11/22  19:00:00,1004.52946978,75.0637711854,626.653018518,0.0,220.879908,53.238744,31.3015596457,0.0,4.83426,26.4672996457
 11/22  20:00:00,962.607726127,74.4650969102,585.296785892,0.0,220.879908,53.238744,13.5007379192,0.0,4.83426,8.66647791921
 11/22  21:00:00,820.253179104,74.0769531198,444.333612867,0.0,220.879908,53.238744,13.4931020129,0.0,4.83426,8.6588420129
 11/22  22:00:00,118.484202907,0.0,0.0,0.0,43.513341876,52.539744,13.4929824159,0.0,4.83426,8.65872241585
 11/22  23:00:00,118.150609881,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  24:00:00,119.030585035,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  01:00:00,118.130667526,0.0,0.0,0.0,43.513341876,52.539744,13.4434176083,0.0,4.83426,8.60915760834
 11/23  02:00:00,118.102725959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  03:00:00,118.076025073,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  04:00:00,118.071822373,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  05:00:00,118.556954561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  06:00:00,118.52358003,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  07:00:00,118.517665253,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  08:00:00,103.437893047,0.0,0.0,0.0,43.513341876,52.539744,13.4435359755,0.0,4.83426,8.60927597553
 11/23  09:00:00,100.489625608,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  10:00:00,100.55539846,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  11:00:00,108.878988396,0.230253090802,7.99290334428,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  12:00:00,194.900995523,2.5213167201,90.0032413295,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  13:00:00,236.705805129,3.77390597425,130.992398442,0.0,43.513341876,52.539744,13.4469885164,0.0,4.83426,8.61272851644
 11/23  14:00:00,255.050874979,4.20139243916,148.661880177,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  15:00:00,267.570864827,4.34020218204,160.901864541,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  16:00:00,233.562412263,3.84955659372,127.77141088,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  17:00:00,161.431229931,2.14839881234,58.3236523868,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  18:00:00,106.203669858,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  19:00:00,118.082554425,0.0,0.0,0.0,43.513341876,52.539744,13.4434271992,0.0,4.83426,8.60916719923
 11/23  20:00:00,118.436846805,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  21:00:00,118.366499571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  22:00:00,118.097580468,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  23:00:00,117.740660738,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  24:00:00,118.616503853,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  01:00:00,117.640177815,0.0,0.0,0.0,43.513341876,52.539744,13.4485858707,0.0,4.83426,8.61432587067
 11/24  02:00:00,117.617338948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  03:00:00,117.573424986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  04:00:00,117.566809062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  05:00:00,119.674103541,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  06:00:00,119.316303071,0.0,0.0,0.0,43.513341876,52.539744,13.4486896771,0.0,4.83426,8.6144296771
 11/24  07:00:00,194.095269963,73.4588579576,0.00118788642065,0.0,43.513341876,53.238744,1735.7136329,1730.8593729,4.83426,0.02
 11/24  08:00:00,355.92558983,73.4588579576,0.0,0.0,220.879908,53.238744,1442.32016966,1420.02896554,4.83426,17.456944124
 11/24  09:00:00,445.366354835,73.4646971589,0.00216744433063,0.0,220.879908,145.652643033,992.373404901,938.566322996,36.25695,17.5501319054
 11/24  10:00:00,445.359811998,73.7308876484,0.0,0.0,220.879908,145.652643033,674.789716984,603.173710652,36.25695,35.3590563321
 11/24  11:00:00,451.529938404,74.3865751294,0.00127799439683,0.0,220.879908,151.653867033,507.630444821,432.740094825,48.3426,26.5477499968
 11/24  12:00:00,453.283756896,75.2815567647,0.0,0.0,220.879908,151.653867033,399.507787865,315.675094803,48.3426,35.4900930621
 11/24  13:00:00,453.383787855,76.345753396,0.0,0.0,220.879908,151.653867033,312.044149651,228.133940952,48.3426,35.567608699
 11/24  14:00:00,487.86734688,77.1358762048,39.1519116575,0.0,220.879908,145.652643033,238.695491181,170.013762338,24.1713,44.5104288428
 11/24  15:00:00,531.15037781,77.8422440164,81.2657489725,0.0,220.879908,145.652643033,165.390637375,114.686452529,24.1713,26.5328848451
 11/24  16:00:00,526.225387129,77.9327048922,84.1443576746,0.0,220.879908,137.835547516,129.25721688,89.0070475104,4.83426,35.4159093698
 11/24  17:00:00,492.333654268,75.4693441226,58.054413459,0.0,220.879908,133.019064,61.7422696005,30.5075839504,4.83426,26.4004256501
 11/24  18:00:00,365.45291992,73.6809217788,7.36466976148,0.0,220.879908,53.238744,164.671218695,133.4381373,4.83426,26.3988213949
 11/24  19:00:00,369.757783473,73.4627934303,0.0,0.0,220.879908,53.238744,280.370266514,249.060811042,4.83426,26.4751954722
 11/24  20:00:00,369.810038723,73.4588579576,0.0,0.0,220.879908,53.238744,376.566375969,363.064756159,4.83426,8.66735981018
 11/24  21:00:00,370.030423209,73.4588579576,0.0,0.0,220.879908,53.238744,514.962736346,501.469729919,4.83426,8.65874642706
 11/24  22:00:00,117.493045799,0.0,0.0,0.0,43.513341876,52.539744,13.4929510888,0.0,4.83426,8.65869108876
 11/24  23:00:00,117.58127333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  24:00:00,118.624381007,0.0,0.0,0.0,43.513341876,52.539744,13.4590049797,0.0,4.83426,8.62474497974
 11/25  01:00:00,117.611564487,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  02:00:00,117.595981195,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  03:00:00,117.583948025,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  04:00:00,117.575513501,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  05:00:00,118.004111315,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  06:00:00,117.981800002,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  07:00:00,118.009219332,0.0,0.0,0.0,43.513341876,52.539744,13.4434696369,0.0,4.83426,8.60920963687
 11/25  08:00:00,102.954137994,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  09:00:00,99.9954022432,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  10:00:00,100.080985116,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  11:00:00,100.107651383,0.0,0.0,0.0,43.513341876,52.539744,13.5223943238,0.0,4.83426,8.6881343238
 11/25  12:00:00,101.011986137,0.0,0.0,0.0,43.513341876,52.539744,13.4743929471,0.0,4.83426,8.64013294713
 11/25  13:00:00,100.19865744,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  14:00:00,100.325209998,0.0,0.0,0.0,43.513341876,52.539744,13.4691946709,0.0,4.83426,8.63493467091
 11/25  15:00:00,100.377511539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  16:00:00,100.371583861,0.0,0.0,0.0,43.513341876,52.539744,13.468992681,0.0,4.83426,8.63473268101
 11/25  17:00:00,100.168212568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  18:00:00,106.088247599,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  19:00:00,117.981375205,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  20:00:00,118.408801925,0.0,0.0,0.0,43.513341876,52.539744,13.4435983897,0.0,4.83426,8.60933838966
 11/25  21:00:00,118.368375325,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  22:00:00,118.149124075,0.0,0.0,0.0,43.513341876,52.539744,22.3270864413,0.0,4.83426,17.4928264413
 11/25  23:00:00,117.798193107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  24:00:00,118.632161097,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  01:00:00,117.732814199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  02:00:00,117.723904822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  03:00:00,117.721402882,0.0,0.0,0.0,43.513341876,52.539744,13.4435287945,0.0,4.83426,8.60926879451
 11/26  04:00:00,117.70843303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  05:00:00,118.119341671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  06:00:00,118.069512471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  07:00:00,118.099871869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  08:00:00,106.010631851,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  09:00:00,100.042983803,0.0,0.0,0.0,43.513341876,52.539744,13.4487964503,0.0,4.83426,8.61453645029
 11/26  10:00:00,100.116975369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  11:00:00,100.184102983,0.0,0.0,0.0,43.513341876,52.539744,13.5223937055,0.0,4.83426,8.6881337055
 11/26  12:00:00,101.100135776,0.0,0.0,0.0,43.513341876,52.539744,13.4747538202,0.0,4.83426,8.64049382017
 11/26  13:00:00,100.305733804,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  14:00:00,100.426161302,0.0,0.0,0.0,43.513341876,52.539744,13.4745861514,0.0,4.83426,8.64032615136
 11/26  15:00:00,100.493894214,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  16:00:00,100.505206164,0.0,0.0,0.0,43.513341876,52.539744,13.4690647445,0.0,4.83426,8.63480474451
 11/26  17:00:00,163.633506791,0.685674622095,61.9349419147,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  18:00:00,106.223111466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  19:00:00,118.069450224,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  20:00:00,118.474063592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  21:00:00,118.367758996,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  22:00:00,118.11397493,0.0,0.0,0.0,43.513341876,52.539744,31.0681047227,0.0,4.83426,26.2338447227
 11/26  23:00:00,117.730095636,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  24:00:00,118.587606518,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  01:00:00,117.703340802,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  02:00:00,117.704511685,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  03:00:00,117.675781093,0.0,0.0,0.0,43.513341876,52.539744,13.4488414008,0.0,4.83426,8.61458140084
 11/27  04:00:00,117.649606019,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  05:00:00,118.08291245,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  06:00:00,118.063043707,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  07:00:00,192.610967068,73.4588579576,0.0,0.0,43.513341876,53.238744,850.805460729,837.356692773,4.83426,8.61450795586
 11/27  08:00:00,358.108800648,73.4588579576,0.0,0.0,220.879908,53.238744,628.982456505,615.407325464,4.83426,8.74087104095
 11/27  09:00:00,479.089793215,73.4688828781,34.0446643492,0.0,220.879908,145.652643033,296.315710067,233.738170838,36.25695,26.3205892281
 11/27  10:00:00,638.904381646,73.7812508759,191.562048297,0.0,220.879908,145.652643033,91.801838365,20.1699696732,36.25695,35.3749186918
 11/27  11:00:00,787.316416965,74.6995445764,332.074666098,0.0,220.879908,151.653867033,75.175043099,0.273004678149,48.3426,26.5594384208
 11/27  12:00:00,854.367066275,76.1008905251,396.709309538,0.0,220.879908,151.653867033,83.8474897997,0.0,48.3426,35.5048897997
 11/27  13:00:00,893.670881165,77.2771825259,435.694611561,0.0,220.879908,151.653867033,83.9253297199,0.0,48.3426,35.5827297199
 11/27  14:00:00,914.40719676,78.2798808915,461.390359525,0.0,220.879908,145.652643033,68.7189014342,0.0152431300823,24.1713,44.5323583041
 11/27  15:00:00,938.0461685,79.1683574632,484.141194055,0.0,220.879908,145.652643033,50.7127528613,0.0,24.1713,26.5414528613
 11/27  16:00:00,926.348847252,79.5064828377,480.099059066,0.0,220.879908,137.835547516,40.2686667773,0.00540251113321,4.83426,35.4290042662
 11/27  17:00:00,805.262720504,76.3041612129,367.840472592,0.0,220.879908,133.019064,31.2663888034,0.0191413305828,4.83426,26.4129874729
 11/27  18:00:00,562.389439597,73.9477396425,201.997391743,0.0,220.879908,53.238744,38.1966552057,6.94942446784,4.83426,26.4129707379
 11/27  19:00:00,477.04761513,73.5204377174,105.911239675,0.0,220.879908,53.238744,76.5671831016,45.2523463023,4.83426,26.4805767993
 11/27  20:00:00,395.530625869,73.4631249872,25.00715147,0.0,220.879908,53.238744,118.009938758,104.507320169,4.83426,8.66835858956
 11/27  21:00:00,385.686232066,73.4588579576,15.3134000467,0.0,220.879908,53.238744,132.386217275,118.892595583,4.83426,8.65936169158
 11/27  22:00:00,118.003957157,0.0,0.0,0.0,43.513341876,52.539744,13.4936494342,0.0,4.83426,8.65938943421
 11/27  23:00:00,117.725051259,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  24:00:00,118.693324108,0.0,0.0,0.0,43.513341876,52.539744,13.4596210185,0.0,4.83426,8.62536101855
 11/28  01:00:00,117.715329251,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  02:00:00,117.701810969,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  03:00:00,117.677563192,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  04:00:00,117.649360623,0.0,0.0,0.0,43.513341876,52.539744,13.4490158911,0.0,4.83426,8.61475589106
 11/28  05:00:00,119.723945551,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  06:00:00,119.366388596,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  07:00:00,194.109818952,73.4588579576,0.00130422592006,0.0,43.513341876,53.238744,1690.78737907,1685.93311907,4.83426,0.02
 11/28  08:00:00,358.95679267,73.4588579576,0.0,0.0,220.879908,53.238744,1395.03422616,1372.74009375,4.83426,17.459872405
 11/28  09:00:00,445.406005515,73.4658540381,0.00260863655907,0.0,220.879908,145.652643033,987.604505039,925.021615792,36.25695,26.3259392472
 11/28  10:00:00,445.276234899,73.8248557736,0.00113162701763,0.0,220.879908,145.652643033,567.126399633,504.332269735,36.25695,26.5371798973
 11/28  11:00:00,456.547189562,74.8448929094,4.55593354943,0.0,220.879908,151.653867033,343.480639475,259.724674809,48.3426,35.4133646664
 11/28  12:00:00,507.283584402,76.2452368768,52.3010265154,0.0,220.879908,151.653867033,212.622997884,128.766596188,48.3426,35.5138016965
 11/28  13:00:00,554.631595005,77.3404157478,99.0086746293,0.0,220.879908,151.653867033,160.503722862,76.5702053862,48.3426,35.5909174763
 11/28  14:00:00,605.608777204,78.5164717393,154.406428144,0.0,220.879908,145.652643033,106.523057344,37.8096568781,24.1713,44.5421004656
 11/28  15:00:00,648.827854348,79.5285114525,196.428449823,0.0,220.879908,145.652643033,61.8776159159,11.1595347596,24.1713,26.5467811563
 11/28  16:00:00,652.714157526,80.0109331366,207.684467017,0.0,220.879908,137.835547516,52.1612648388,11.8891559389,4.83426,35.4378488998
 11/28  17:00:00,632.67471649,76.9785744251,195.772268234,0.0,220.879908,133.019064,43.4798991024,12.2302301356,4.83426,26.4154089668
 11/28  18:00:00,459.92400981,74.1871787711,100.350850636,0.0,220.879908,53.238744,79.4958698793,48.2464056148,4.83426,26.4152042645
 11/28  19:00:00,372.958098595,73.5530193791,3.06133790559,0.0,220.879908,53.238744,217.031693073,185.711529663,4.83426,26.4859034098
 11/28  20:00:00,369.781075075,73.4647760571,0.0,0.0,220.879908,53.238744,300.293631347,286.791340686,4.83426,8.66803066116
 11/28  21:00:00,370.200744216,73.4588579576,0.0,0.0,220.879908,53.238744,516.304250324,502.810345039,4.83426,8.6596452849
 11/28  22:00:00,117.487918386,0.0,0.0,0.0,43.513341876,52.539744,13.4939588107,0.0,4.83426,8.65969881074
 11/28  23:00:00,117.574103757,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  24:00:00,118.610609527,0.0,0.0,0.0,43.513341876,52.539744,13.4593873163,0.0,4.83426,8.62512731628
 11/29  01:00:00,117.585672939,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  02:00:00,117.598996108,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  03:00:00,117.596128968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  04:00:00,117.587475139,0.0,0.0,0.0,43.513341876,52.539744,13.4489350576,0.0,4.83426,8.61467505763
 11/29  05:00:00,117.993637763,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  06:00:00,117.94734405,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  07:00:00,193.486802626,73.4588579576,0.00096980107568,0.0,43.513341876,53.238744,1593.38625552,1588.53199552,4.83426,0.02
 11/29  08:00:00,358.951266072,73.4588579576,0.0,0.0,220.879908,53.238744,1436.96069931,1414.66391125,4.83426,17.4625280594
 11/29  09:00:00,445.369425177,73.4601809209,0.00219725549792,0.0,220.879908,145.652643033,1015.18158002,952.598572032,36.25695,26.326057984
 11/29  10:00:00,445.11312999,73.7141124087,0.000946734931085,0.0,220.879908,145.652643033,586.250998143,518.515295469,36.25695,31.4787526734
 11/29  11:00:00,464.519609973,74.4440920084,12.8690217254,0.0,220.879908,151.653867033,331.877918323,253.064274646,48.3426,30.471043677
 11/29  12:00:00,548.766423142,75.5701418336,94.0644657007,0.0,220.879908,151.653867033,180.828503948,96.9697793196,48.3426,35.5161246284
 11/29  13:00:00,623.678291073,76.5245739637,168.235258945,0.0,220.879908,151.653867033,105.871612083,21.9352699374,48.3426,35.593742146
 11/29  14:00:00,688.888119409,77.3352909194,238.16300682,0.0,220.879908,145.652643033,69.1378099445,0.417916259062,24.1713,44.5485936854
 11/29  15:00:00,750.972466996,78.3177937536,298.973546781,0.0,220.879908,145.652643033,50.7201922451,0.0,24.1713,26.5488922451
 11/29  16:00:00,771.557253004,78.6798474701,326.965026347,0.0,220.879908,137.835547516,40.2759230857,0.0,4.83426,35.4416630857
 11/29  17:00:00,704.842971672,75.9172916603,268.377422268,0.0,220.879908,133.019064,33.2574550347,2.0092006815,4.83426,26.4139943532
 11/29  18:00:00,526.420279901,73.8721202772,166.406777381,0.0,220.879908,53.238744,50.0167763612,18.7659913408,4.83426,26.4165250204
 11/29  19:00:00,446.010592877,73.5026270223,75.2553441286,0.0,220.879908,53.238744,96.7246144253,65.4011926144,4.83426,26.4891618109
 11/29  20:00:00,385.082780369,73.4591222679,14.7031712237,0.0,220.879908,53.238744,119.847024483,106.344181875,4.83426,8.66858260809
 11/29  21:00:00,370.131501344,73.4588579576,0.0,0.0,220.879908,53.238744,192.744775838,179.250202977,4.83426,8.66031286118
 11/29  22:00:00,117.909755441,0.0,0.0,0.0,43.513341876,52.539744,13.4946545035,0.0,4.83426,8.66039450352
 11/29  23:00:00,117.65707884,0.0,0.0,0.0,43.513341876,52.539744,13.4679338301,0.0,4.83426,8.63367383012
 11/29  24:00:00,118.671257553,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  01:00:00,117.708611273,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  02:00:00,117.726066741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  03:00:00,117.707943136,0.0,0.0,0.0,43.513341876,52.539744,13.4489612213,0.0,4.83426,8.61470122126
 11/30  04:00:00,117.684801943,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  05:00:00,118.100421084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  06:00:00,118.053247224,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  07:00:00,193.435506725,73.4588579576,0.00124171258352,0.0,43.513341876,53.238744,1271.37477414,1257.92581225,4.83426,8.61470188678
 11/30  08:00:00,359.01944079,73.4588579576,0.0,0.0,220.879908,53.238744,1135.59501625,1113.29846653,4.83426,17.4622897186
 11/30  09:00:00,445.486757588,73.4838071338,0.00196132945989,0.0,220.879908,145.652643033,842.468476198,788.652120468,36.25695,17.5594057295
 11/30  10:00:00,445.16379798,73.9177564047,0.00315680397418,0.0,220.879908,145.652643033,481.310650903,409.667985028,36.25695,35.3857158756
 11/30  11:00:00,479.612309627,74.9993605657,27.0876497028,0.0,220.879908,151.653867033,275.225666545,200.312750464,48.3426,26.5703160812
 11/30  12:00:00,579.992839908,76.4022902815,123.99404979,0.0,220.879908,151.653867033,136.946309959,53.0777678536,48.3426,35.5259421055
 11/30  13:00:00,726.78786681,77.7028719735,269.347440365,0.0,220.879908,151.653867033,92.8444927618,0.00418897643452,48.3426,44.4977037854
 11/30  14:00:00,880.555118208,79.2094051388,426.776911628,0.0,220.879908,145.652643033,59.8267867123,0.00469092134747,24.1713,35.6507957909
 11/30  15:00:00,998.9054881,80.5911407741,543.219538391,0.0,220.879908,145.652643033,59.5656585084,0.0,24.1713,35.3943585084
