Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/18  05:00:00,118.274635909,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/18  06:00:00,118.240115394,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/18  07:00:00,206.972412074,73.4588579576,14.3655052027,0.0,43.513341876,53.238744,473.558603531,468.704343531,4.83426,0.02
 12/18  08:00:00,361.724269363,73.4588579576,0.708008421897,0.0,220.879908,53.238744,475.541609568,444.492458265,4.83426,26.214891303
 12/18  09:00:00,444.55575397,73.510039899,0.00210780045071,0.0,220.879908,145.652643033,425.982728046,372.139777781,36.25695,17.5860002655
 12/18  10:00:00,444.986991446,73.8978027463,0.0027252213707,0.0,220.879908,145.652643033,401.738300403,330.025153753,36.25695,35.4561966498
 12/18  11:00:00,451.946839507,74.8494559383,0.0017569197817,0.0,220.879908,151.653867033,380.432836171,296.596835929,48.3426,35.4934002414
 12/18  12:00:00,456.464021061,75.7191925238,2.68438335521,0.0,220.879908,151.653867033,294.226494902,210.285753544,48.3426,35.5981413575
 12/18  13:00:00,465.620611287,76.234070466,12.0442323474,0.0,220.879908,151.653867033,267.466787138,174.519016834,48.3426,44.6051703043
 12/18  14:00:00,470.170014978,75.7863234133,22.8185550288,0.0,220.879908,145.652643033,250.16868818,181.330657174,24.1713,44.6667310058
 12/18  15:00:00,492.670969949,77.2110281765,43.6302815223,0.0,220.879908,145.652643033,202.665894822,151.886945382,24.1713,26.6076494403
 12/18  16:00:00,490.644563324,77.7748178495,48.9364380728,0.0,220.879908,137.835547516,159.187411389,118.834665241,4.83426,35.5184861485
 12/18  17:00:00,461.242231228,74.8549885312,27.8277020504,0.0,220.879908,133.019064,79.5528517261,39.4396923017,4.83426,35.2788994244
 12/18  18:00:00,359.751337766,73.6140862478,1.75725376991,0.0,220.879908,53.238744,181.027986273,149.73025364,4.83426,26.4634726326
 12/18  19:00:00,369.785237269,73.4624848446,0.0,0.0,220.879908,53.238744,282.116186347,250.736971468,4.83426,26.5449548795
 12/18  20:00:00,370.235204795,73.4588579576,0.0,0.0,220.879908,53.238744,386.669178149,373.162200639,4.83426,8.67271751024
 12/18  21:00:00,370.29132318,73.4588579576,0.0,0.0,220.879908,53.238744,484.135392154,470.636798232,4.83426,8.66433392184
 12/18  22:00:00,117.873698547,0.0,0.0,0.0,43.513341876,52.539744,13.4986446686,0.0,4.83426,8.66438466864
 12/18  23:00:00,117.660896826,0.0,0.0,0.0,43.513341876,52.539744,13.4698551593,0.0,4.83426,8.6355951593
 12/18  24:00:00,118.656982029,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/19  01:00:00,117.712987489,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/19  02:00:00,117.693287966,0.0,0.0,0.0,43.513341876,52.539744,13.4498617529,0.0,4.83426,8.61560175295
 12/19  03:00:00,117.678449107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/19  04:00:00,117.677283771,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/19  05:00:00,119.793535185,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/19  06:00:00,119.449288581,0.0,0.0,0.0,43.513341876,52.539744,13.4499800411,0.0,4.83426,8.61572004115
 12/19  07:00:00,194.12756734,73.4588579576,0.0,0.0,43.513341876,53.238744,1272.40528802,1267.55102802,4.83426,0.02
 12/19  08:00:00,362.001143511,73.4588579576,0.0,0.0,220.879908,53.238744,1010.6570124,988.339725321,4.83426,17.4830270744
 12/19  09:00:00,445.439794301,73.4588579576,0.00166008045345,0.0,220.879908,145.652643033,795.095709729,732.469466853,36.25695,26.369292876
 12/19  10:00:00,444.970877705,73.5999002411,0.00238074498952,0.0,220.879908,145.652643033,603.007694187,531.290847346,36.25695,35.4598968404
 12/19  11:00:00,451.389774442,74.278581083,0.00155281079819,0.0,220.879908,151.653867033,456.430306518,375.750968937,48.3426,32.3367375811
 12/19  12:00:00,466.546554209,75.4482079583,12.9130704612,0.0,220.879908,151.653867033,293.531176381,206.417761782,48.3426,38.7708145989
 12/19  13:00:00,517.477198328,76.595931956,62.9484607961,0.0,220.879908,151.653867033,207.672750348,123.643029322,48.3426,35.6871210257
 12/19  14:00:00,552.531141633,77.4377813323,102.764730767,0.0,220.879908,145.652643033,168.967156967,100.123757533,24.1713,44.6720994338
 12/19  15:00:00,589.305011474,78.1117054621,138.641608859,0.0,220.879908,145.652643033,128.005280114,68.3646976386,24.1713,35.4692824752
 12/19  16:00:00,618.357021817,78.3955801369,175.034316795,0.0,220.879908,137.835547516,70.8387138048,30.483509582,4.83426,35.5209442228
 12/19  17:00:00,588.481565319,76.1083540151,152.698932112,0.0,220.879908,133.019064,50.3243198418,19.0224686332,4.83426,26.4675912086
 12/19  18:00:00,421.002531162,73.8720632069,62.0820928166,0.0,220.879908,53.238744,104.57771748,73.2740942512,4.83426,26.4693632291
 12/19  19:00:00,369.804086276,73.4896486008,0.0,0.0,220.879908,53.238744,222.868262999,182.642261351,4.83426,35.391741648
 12/19  20:00:00,369.800525391,73.4588579576,0.0,0.0,220.879908,53.238744,327.168606426,313.66143713,4.83426,8.67290929633
 12/19  21:00:00,369.889095231,73.4588579576,0.0,0.0,220.879908,53.238744,424.019002943,410.520657331,4.83426,8.66408561226
 12/19  22:00:00,117.554499053,0.0,0.0,0.0,43.513341876,52.539744,13.4988849885,0.0,4.83426,8.66462498848
 12/19  23:00:00,117.626668345,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/19  24:00:00,118.64217582,0.0,0.0,0.0,43.513341876,52.539744,13.4614615405,0.0,4.83426,8.62720154046
 12/20  01:00:00,117.662456133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/20  02:00:00,117.652487108,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/20  03:00:00,117.632048576,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/20  04:00:00,117.610476731,0.0,0.0,0.0,43.513341876,52.539744,13.4498365605,0.0,4.83426,8.61557656052
 12/20  05:00:00,118.01110904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/20  06:00:00,117.955812932,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/20  07:00:00,193.499396166,73.4588579576,0.0,0.0,43.513341876,53.238744,1562.34010532,1557.48584532,4.83426,0.02
 12/20  08:00:00,361.985536701,73.4588579576,0.0,0.0,220.879908,53.238744,1352.15365777,1329.83465984,4.83426,17.4847379304
 12/20  09:00:00,445.362426792,73.4588579576,0.00142631102035,0.0,220.879908,145.652643033,1146.95223927,1084.32361727,36.25695,26.3716720004
 12/20  10:00:00,445.462455304,73.4588579576,0.00246677470735,0.0,220.879908,145.652643033,928.009846605,856.289434456,36.25695,35.4634621491
 12/20  11:00:00,451.120692236,73.4923713029,0.00167531603558,0.0,220.879908,151.653867033,678.13809913,594.292472965,48.3426,35.5030261644
 12/20  12:00:00,451.630499626,73.488072162,0.0,0.0,220.879908,151.653867033,535.637961563,451.687205167,48.3426,35.6081563962
 12/20  13:00:00,450.669275455,73.5598485995,0.0,0.0,220.879908,151.653867033,448.030304132,355.075427955,48.3426,44.6122761766
 12/20  14:00:00,444.928269745,73.8131045899,0.0,0.0,220.879908,145.652643033,371.789572972,303.421629792,24.1713,44.1966431797
 12/20  15:00:00,444.998252527,73.8951572881,0.0,0.0,220.879908,145.652643033,337.793225259,286.534985557,24.1713,27.0869397019
 12/20  16:00:00,437.270862778,74.0334754275,0.0,0.0,220.879908,137.835547516,272.058443266,231.699001321,4.83426,35.5251819447
 12/20  17:00:00,431.65779515,73.4807237236,0.0,0.0,220.879908,133.019064,172.56161454,132.44224898,4.83426,35.2851055595
 12/20  18:00:00,357.831576329,73.4588579576,0.0,0.0,220.879908,53.238744,284.787181797,253.482104307,4.83426,26.4708174897
 12/20  19:00:00,369.81282884,73.4588579576,0.0,0.0,220.879908,53.238744,339.082354813,307.697303679,4.83426,26.5507911346
 12/20  20:00:00,370.300177217,73.4588579576,0.0,0.0,220.879908,53.238744,430.667069764,408.506494435,4.83426,17.3263153293
 12/20  21:00:00,370.34060759,73.4588579576,0.0,0.0,220.879908,53.238744,474.403530077,469.549270077,4.83426,0.02
 12/20  22:00:00,117.873374422,0.0,0.0,0.0,43.513341876,52.539744,13.4993697579,0.0,4.83426,8.6651097579
 12/20  23:00:00,117.639873282,0.0,0.0,0.0,43.513341876,52.539744,13.4700302779,0.0,4.83426,8.63577027794
 12/20  24:00:00,118.632913328,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/21  01:00:00,117.661185903,0.0,0.0,0.0,43.513341876,52.539744,13.4500227764,0.0,4.83426,8.61576277642
 12/21  02:00:00,117.652937925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/21  03:00:00,117.639801822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/21  04:00:00,117.63335262,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/21  05:00:00,118.048771165,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/21  06:00:00,118.001100332,0.0,0.0,0.0,43.513341876,52.539744,13.4499008611,0.0,4.83426,8.61564086108
 12/21  07:00:00,193.522739458,73.4588579576,0.0,0.0,43.513341876,53.238744,1429.36560061,1424.51134061,4.83426,0.02
 12/21  08:00:00,362.005602701,73.4588579576,0.0,0.0,220.879908,53.238744,1201.50620416,1179.18577811,4.83426,17.4861660475
 12/21  09:00:00,445.398476718,73.4588579576,0.00150198623996,0.0,220.879908,145.652643033,987.785283801,925.153976255,36.25695,26.3743575463
 12/21  10:00:00,445.472230403,73.4588579576,0.00208165857821,0.0,220.879908,145.652643033,875.550863007,803.828924625,36.25695,35.4649883819
 12/21  11:00:00,451.507347983,73.4588579576,0.0014603165453,0.0,220.879908,151.653867033,796.349710896,712.503811108,48.3426,35.5032997874
 12/21  12:00:00,452.496072851,73.5906237797,0.0,0.0,220.879908,151.653867033,690.714377075,606.759731794,48.3426,35.6120452815
 12/21  13:00:00,451.669675585,74.2065266877,0.0,0.0,220.879908,151.653867033,589.018499296,499.258967455,48.3426,41.4169318414
 12/21  14:00:00,446.600646677,75.4050889908,0.0,0.0,220.879908,145.652643033,444.356091693,381.230682103,24.1713,38.9541095895
 12/21  15:00:00,447.091768177,75.9688339426,0.0,0.0,220.879908,145.652643033,366.782769245,307.133564971,24.1713,35.4779042743
 12/21  16:00:00,439.496352267,76.2186608297,0.0,0.0,220.879908,137.835547516,322.982692147,282.616979404,4.83426,35.5314527432
 12/21  17:00:00,432.631479062,74.4244128819,0.0,0.0,220.879908,133.019064,212.2760019,180.969508562,4.83426,26.4722333381
 12/21  18:00:00,357.980757003,73.5197390775,0.0,0.0,220.879908,53.238744,387.219962681,347.098751657,4.83426,35.2869510239
 12/21  19:00:00,370.054102745,73.4588579576,0.0,0.0,220.879908,53.238744,505.031373256,473.645251888,4.83426,26.5518613682
 12/21  20:00:00,370.528197254,73.4588579576,0.0,0.0,220.879908,53.238744,526.732577321,513.225156022,4.83426,8.67316129909
 12/21  21:00:00,370.497887393,73.4588579576,0.0,0.0,220.879908,53.238744,515.202479265,501.70300794,4.83426,8.66521132439
 12/21  22:00:00,117.881778542,0.0,0.0,0.0,43.513341876,52.539744,13.4994745635,0.0,4.83426,8.66521456354
 12/21  23:00:00,117.647729161,0.0,0.0,0.0,43.513341876,52.539744,13.4701549271,0.0,4.83426,8.63589492707
 12/21  24:00:00,118.647206195,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/22  01:00:00,117.695921908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/22  02:00:00,117.697270511,0.0,0.0,0.0,43.513341876,52.539744,13.4499376323,0.0,4.83426,8.61567763228
 12/22  03:00:00,117.684558617,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/22  04:00:00,117.680265538,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/22  05:00:00,119.802256423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/22  06:00:00,119.465142848,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/22  07:00:00,193.764199064,73.4588579576,0.0,0.0,43.513341876,53.238744,1054.66389052,1041.21378621,4.83426,8.61584431639
 12/22  08:00:00,361.609432607,73.4588579576,0.0,0.0,220.879908,53.238744,912.25216403,889.929291491,4.83426,17.4886125385
 12/22  09:00:00,445.031005874,73.4588579576,0.0017007105175,0.0,220.879908,145.652643033,762.093721667,699.464078878,36.25695,26.3726927887
 12/22  10:00:00,444.823286648,73.4588579576,0.00230179678607,0.0,220.879908,145.652643033,648.235394735,580.456816138,36.25695,31.5216285973
 12/22  11:00:00,450.634661359,73.4673496382,0.0017052558565,0.0,220.879908,151.653867033,538.882195263,459.954526253,48.3426,30.5850690094
 12/22  12:00:00,451.508133586,73.460591056,0.0,0.0,220.879908,151.653867033,488.20216459,395.343968046,48.3426,44.5155965433
 12/22  13:00:00,450.596035388,73.4620244562,0.0,0.0,220.879908,151.653867033,476.013527738,391.973090586,48.3426,35.6978371515
 12/22  14:00:00,444.653905753,73.4920395286,0.0,0.0,220.879908,145.652643033,484.494148444,415.635387638,24.1713,44.6874608061
 12/22  15:00:00,444.921131427,73.7675851554,0.0,0.0,220.879908,145.652643033,471.989164741,412.337761157,24.1713,35.4801035842
 12/22  16:00:00,437.497243366,74.2177610305,0.0,0.0,220.879908,137.835547516,377.138687387,336.772992356,4.83426,35.5314350313
 12/22  17:00:00,431.66864836,73.4618239961,0.0,0.0,220.879908,133.019064,255.242739803,223.934027637,4.83426,26.4744521656
 12/22  18:00:00,357.93156274,73.4588579576,0.0,0.0,220.879908,53.238744,421.567985124,390.258148188,4.83426,26.4755769358
 12/22  19:00:00,370.146737791,73.4588579576,0.0,0.0,220.879908,53.238744,568.203223229,527.967235882,4.83426,35.4017273464
 12/22  20:00:00,370.676631628,73.4588579576,0.0,0.0,220.879908,53.238744,638.637287577,625.129468774,4.83426,8.67355880284
 12/22  21:00:00,370.737663684,73.4588579576,0.0,0.0,220.879908,53.238744,657.053772271,643.554631308,4.83426,8.6648809635
 12/22  22:00:00,117.485215044,0.0,0.0,0.0,43.513341876,52.539744,13.4986790813,0.0,4.83426,8.66441908132
 12/22  23:00:00,117.571698697,0.0,0.0,0.0,43.513341876,52.539744,11.8048722907,0.0,4.83426,6.97061229068
 12/22  24:00:00,118.609501736,0.0,0.0,0.0,43.513341876,52.539744,6.51657542438,0.0,4.83426,1.68231542438
 12/23  01:00:00,117.628134223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  02:00:00,117.628511564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  03:00:00,117.62148755,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  04:00:00,117.606920249,0.0,0.0,0.0,43.513341876,52.539744,13.4443259797,0.0,4.83426,8.61006597966
 12/23  05:00:00,118.022931562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  06:00:00,117.987473366,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  07:00:00,118.002945183,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  08:00:00,108.897309618,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  09:00:00,99.9225314833,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  10:00:00,99.9517592951,0.0,0.0,0.0,43.513341876,52.539744,13.4500798334,0.0,4.83426,8.61581983345
 12/23  11:00:00,99.9506302922,0.0,0.0,0.0,43.513341876,52.539744,13.5323168938,0.0,4.83426,8.69805689383
 12/23  12:00:00,100.848043404,0.0,0.0,0.0,43.513341876,52.539744,13.4785599267,0.0,4.83426,8.64429992674
 12/23  13:00:00,99.9098096589,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  14:00:00,100.005132488,0.0,0.0,0.0,43.513341876,52.539744,13.472946197,0.0,4.83426,8.63868619698
 12/23  15:00:00,100.046275866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  16:00:00,100.025954483,0.0,0.0,0.0,43.513341876,52.539744,13.4724692382,0.0,4.83426,8.63820923817
 12/23  17:00:00,99.8230488706,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  18:00:00,105.771793326,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  19:00:00,117.687064719,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  20:00:00,118.09221194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  21:00:00,118.047736671,0.0,0.0,0.0,43.513341876,52.539744,13.4443439059,0.0,4.83426,8.61008390592
 12/23  22:00:00,117.84355423,0.0,0.0,0.0,43.513341876,52.539744,22.3650230187,0.0,4.83426,17.5307630187
 12/23  23:00:00,117.505487629,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  24:00:00,121.845095075,3.38227856321,0.0,0.0,43.513341876,52.539744,5.48054649304,0.626286493036,4.83426,0.02
 12/24  01:00:00,122.086709367,4.57416673351,0.0,0.0,43.513341876,52.539744,14.6068390789,1.16250921262,4.83426,8.61006986627
 12/24  02:00:00,121.81953696,4.30218637612,0.0,0.0,43.513341876,52.539744,6.29690295148,1.44264295148,4.83426,0.02
 12/24  03:00:00,122.390212875,4.8666147219,0.0,0.0,43.513341876,52.539744,7.24910710076,2.39484710076,4.83426,0.02
 12/24  04:00:00,122.199028193,4.68552506231,0.0,0.0,43.513341876,52.539744,7.9173500806,3.0630900806,4.83426,0.02
 12/24  05:00:00,122.931412713,4.99439428397,0.0,0.0,43.513341876,52.539744,9.52741393523,4.67315393523,4.83426,0.02
 12/24  06:00:00,122.596841525,4.68552506231,0.0,0.0,43.513341876,52.539744,9.99346145159,5.13920145159,4.83426,0.02
 12/24  07:00:00,122.949356378,4.99439428397,0.0,0.0,43.513341876,52.539744,11.9573455986,7.1030855986,4.83426,0.02
 12/24  08:00:00,113.546158433,4.68552506231,0.0,0.0,43.513341876,52.539744,19.2515431973,5.80716160241,4.83426,8.61012159489
 12/24  09:00:00,104.771132798,4.8666147219,0.0,0.0,43.513341876,52.539744,11.7598821415,6.90562214151,4.83426,0.02
 12/24  10:00:00,103.814120939,3.87869218279,0.0,0.0,43.513341876,52.539744,9.48388592473,4.62962592473,4.83426,0.02
 12/24  11:00:00,103.503719538,3.57046887957,0.0,0.0,43.513341876,52.539744,18.6769692943,3.56047955307,4.83426,10.2822297413
 12/24  12:00:00,102.036765357,1.23032707285,0.0,0.0,43.513341876,52.539744,12.7196700793,0.816010398696,4.83426,7.0693996806
 12/24  13:00:00,99.9072713909,0.0,0.0,0.0,43.513341876,52.539744,13.4787808342,0.0,4.83426,8.64452083421
 12/24  14:00:00,100.013097743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  15:00:00,100.040015862,0.0,0.0,0.0,43.513341876,52.539744,13.4726933012,0.0,4.83426,8.6384333012
 12/24  16:00:00,100.00906527,0.0,0.0,0.0,43.513341876,52.539744,13.4728928679,0.0,4.83426,8.63863286788
 12/24  17:00:00,99.800490983,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  18:00:00,105.775889702,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  19:00:00,117.723104292,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  20:00:00,118.144528899,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  21:00:00,118.109486709,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  22:00:00,119.527988397,1.6195073088,0.0,0.0,43.513341876,52.539744,32.6022814668,1.48229583526,4.83426,26.2857256315
 12/24  23:00:00,119.875060407,2.30518193089,0.0,0.0,43.513341876,52.539744,7.26435695089,2.41009695089,4.83426,0.02
 12/24  24:00:00,122.162258112,3.6870228397,0.0,0.0,43.513341876,52.539744,8.72562811045,3.87136811045,4.83426,0.02
 12/25  01:00:00,121.802295235,4.2336042789,0.0,0.0,43.513341876,52.539744,10.6578432981,5.80358329807,4.83426,0.02
 12/25  02:00:00,121.979374823,4.41646547981,0.0,0.0,43.513341876,52.539744,11.8874936287,7.03323362872,4.83426,0.02
 12/25  03:00:00,122.064643209,4.51027695248,0.0,0.0,43.513341876,52.539744,23.6769218129,10.2342286683,4.83426,8.60843314463
 12/25  04:00:00,122.202606907,4.65852414555,0.0,0.0,43.513341876,52.539744,17.9062693827,13.0520093827,4.83426,0.02
 12/25  05:00:00,122.724865061,4.7658360766,0.0,0.0,43.513341876,52.539744,23.3332811926,18.4790211926,4.83426,0.02
 12/25  06:00:00,122.822311672,4.91408326968,0.0,0.0,43.513341876,52.539744,31.4059893255,26.5517293255,4.83426,0.02
 12/25  07:00:00,122.696565345,4.7658360766,0.0,0.0,43.513341876,52.539744,37.9225093901,33.0682493901,4.83426,0.02
 12/25  08:00:00,118.69377421,9.86360096291,0.0,0.0,43.513341876,52.539744,39.5555998161,34.7013398161,4.83426,0.02
 12/25  09:00:00,104.640362521,4.7658360766,0.0,0.0,43.513341876,52.539744,39.1337619292,25.6835246048,4.83426,8.61597732438
 12/25  10:00:00,104.619847808,4.65852414555,0.0,0.0,43.513341876,52.539744,22.3142405867,17.4599805867,4.83426,0.02
 12/25  11:00:00,103.001948783,2.99979817932,0.0,0.0,43.513341876,52.539744,12.4702311205,7.61597112055,4.83426,0.02
 12/25  12:00:00,101.327057861,0.463649700478,0.0,0.0,43.513341876,52.539744,5.77944152454,0.92518152454,4.83426,0.02
 12/25  13:00:00,100.026400223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  14:00:00,100.146647093,0.0,0.0,0.0,43.513341876,52.539744,13.4501636402,0.0,4.83426,8.61590364023
 12/25  15:00:00,100.210916942,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  16:00:00,100.223042956,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  17:00:00,100.026272849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  18:00:00,105.959490836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  19:00:00,117.842192926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  20:00:00,118.225704563,0.0,0.0,0.0,43.513341876,52.539744,13.444403281,0.0,4.83426,8.61014328098
 12/25  21:00:00,118.146237907,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  22:00:00,117.889977461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  23:00:00,117.570433705,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  24:00:00,118.477961846,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/26  01:00:00,117.563391433,0.0,0.0,0.0,43.513341876,52.539744,13.4500469508,0.0,4.83426,8.61578695075
 12/26  02:00:00,118.014713736,0.463649700478,0.0,0.0,43.513341876,52.539744,5.39353352399,0.53927352399,4.83426,0.02
 12/26  03:00:00,120.0886235,2.54027342401,0.0,0.0,43.513341876,52.539744,9.05038540803,4.19612540803,4.83426,0.02
 12/26  04:00:00,121.159360767,3.60963260028,0.0,0.0,43.513341876,52.539744,11.5774221632,6.72316216317,4.83426,0.02
 12/26  05:00:00,124.056789486,4.38249739041,0.0,0.0,43.513341876,52.539744,15.5136824773,10.6594224773,4.83426,0.02
 12/26  06:00:00,124.088791642,4.78630370761,0.0,0.0,43.513341876,52.539744,27.2568597616,13.8065894182,4.83426,8.6160103434
 12/26  07:00:00,194.857890383,73.4588579576,0.00154710385403,0.0,43.513341876,53.238744,1886.53634161,1881.68208161,4.83426,0.02
 12/26  08:00:00,365.190135836,73.4588579576,0.0,0.0,220.879908,53.238744,1378.7578321,1356.43339208,4.83426,17.4901800171
 12/26  09:00:00,445.464297209,73.4588579576,0.00154354387961,0.0,220.879908,145.652643033,1113.16015564,1050.52344857,36.25695,26.3797570678
 12/26  10:00:00,445.431053246,73.4588579576,0.00258442165281,0.0,220.879908,145.652643033,889.160489472,817.427114962,36.25695,35.4764245105
 12/26  11:00:00,450.609451224,73.4588579576,0.00175964307501,0.0,220.879908,151.653867033,537.756767011,453.893477294,48.3426,35.5206897168
 12/26  12:00:00,451.426746717,73.4588579576,0.0,0.0,220.879908,151.653867033,367.473016777,283.502823549,48.3426,35.627593228
 12/26  13:00:00,491.801214322,73.5096680667,40.7162078933,0.0,220.879908,151.653867033,266.987452311,174.005454202,48.3426,44.639398109
 12/26  14:00:00,536.818544773,74.4760668536,90.0767416068,0.0,220.879908,145.652643033,183.523336357,117.458954203,24.1713,41.8930821539
 12/26  15:00:00,551.766833768,75.3035278336,104.104037596,0.0,220.879908,145.652643033,151.159417843,97.5804761754,24.1713,29.4076416678
 12/26  16:00:00,550.5574334,75.7865740596,110.259462024,0.0,220.879908,137.835547516,113.395588844,73.0134116887,4.83426,35.5479171556
 12/26  17:00:00,551.89544344,74.2928065901,118.050435367,0.0,220.879908,133.019064,63.5894041227,23.4533454499,4.83426,35.3017986728
 12/26  18:00:00,431.213616551,73.4988530895,72.448587151,0.0,220.879908,53.238744,97.8732391033,66.5564824331,4.83426,26.4824966703
 12/26  19:00:00,378.673654028,73.4588579576,8.80627299278,0.0,220.879908,53.238744,178.63881453,138.397198369,4.83426,35.4073561608
 12/26  20:00:00,369.733844331,73.4588579576,0.0,0.0,220.879908,53.238744,251.400414643,237.891916517,4.83426,8.67423812629
 12/26  21:00:00,369.790881375,73.4588579576,0.0,0.0,220.879908,53.238744,365.851330357,352.351832211,4.83426,8.66523814512
 12/26  22:00:00,117.535933559,0.0,0.0,0.0,43.513341876,52.539744,13.5001618302,0.0,4.83426,8.66590183017
 12/26  23:00:00,117.592085517,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/26  24:00:00,118.599768627,0.0,0.0,0.0,43.513341876,52.539744,13.4615983482,0.0,4.83426,8.62733834821
 12/27  01:00:00,117.606114182,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/27  02:00:00,117.597082458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/27  03:00:00,117.589881809,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/27  04:00:00,117.591696662,0.0,0.0,0.0,43.513341876,52.539744,13.4502342969,0.0,4.83426,8.61597429691
 12/27  05:00:00,117.998765035,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/27  06:00:00,117.929696032,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/27  07:00:00,193.606247754,73.4588579576,0.0,0.0,43.513341876,53.238744,1674.92962572,1670.07536572,4.83426,0.02
 12/27  08:00:00,365.010088978,73.4588579576,0.0,0.0,220.879908,53.238744,1392.59065927,1370.26485716,4.83426,17.491542116
 12/27  09:00:00,445.4127561,73.4588579576,0.00158965164172,0.0,220.879908,145.652643033,1097.48879792,1034.85136538,36.25695,26.3804825393
 12/27  10:00:00,445.495115857,73.4588579576,0.00236490397603,0.0,220.879908,145.652643033,927.569725825,855.831689501,36.25695,35.4810863245
 12/27  11:00:00,450.907809203,73.4588579576,0.00181221951574,0.0,220.879908,151.653867033,643.336586752,559.468027043,48.3426,35.5259597091
 12/27  12:00:00,451.473495302,73.4588579576,0.0,0.0,220.879908,151.653867033,408.155809919,324.184281464,48.3426,35.6289284555
 12/27  13:00:00,465.103732555,73.4615931299,14.3437050685,0.0,220.879908,151.653867033,308.580087474,215.592572544,48.3426,44.6449149298
 12/27  14:00:00,520.640315318,73.5701992753,74.8488477242,0.0,220.879908,145.652643033,194.240008676,125.360371578,24.1713,44.7083370981
 12/27  15:00:00,576.634681675,73.8585243926,129.923830898,0.0,220.879908,145.652643033,100.412041354,40.7467060421,24.1713,35.4940353121
 12/27  16:00:00,589.840903476,74.6333859963,150.144435866,0.0,220.879908,137.835547516,64.2221914607,23.840908416,4.83426,35.5470230447
 12/27  17:00:00,574.865917474,73.6957523315,141.279894011,0.0,220.879908,133.019064,47.1879336673,15.8726561332,4.83426,26.4810175342
 12/27  18:00:00,459.198763741,73.4596570976,100.085570505,0.0,220.879908,53.238744,79.433628199,48.1144543359,4.83426,26.4849138631
 12/27  19:00:00,422.241596002,73.4588579576,51.7548287758,0.0,220.879908,53.238744,123.978194435,83.7291811785,4.83426,35.4147532568
 12/27  20:00:00,394.064233736,73.4588579576,23.5274606415,0.0,220.879908,53.238744,123.841153031,110.332268427,4.83426,8.67462460391
 12/27  21:00:00,371.597474924,73.4588579576,1.43066625283,0.0,220.879908,53.238744,185.301124132,171.800934106,4.83426,8.66593002615
 12/27  22:00:00,117.921175797,0.0,0.0,0.0,43.513341876,52.539744,13.4997910387,0.0,4.83426,8.66553103874
 12/27  23:00:00,117.663968964,0.0,0.0,0.0,43.513341876,52.539744,13.4707736684,0.0,4.83426,8.63651366843
 12/27  24:00:00,118.647001266,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/28  01:00:00,117.692737437,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/28  02:00:00,117.675549268,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/28  03:00:00,117.645745379,0.0,0.0,0.0,43.513341876,52.539744,13.4503026029,0.0,4.83426,8.61604260291
 12/28  04:00:00,117.626023531,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/28  05:00:00,118.042621309,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/28  06:00:00,117.982171883,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/28  07:00:00,193.54820329,73.4588579576,0.0,0.0,43.513341876,53.238744,1517.05887788,1503.6086072,4.83426,8.61601068352
 12/28  08:00:00,364.99921673,73.4588579576,0.0,0.0,220.879908,53.238744,1243.96130514,1221.63425229,4.83426,17.4927928448
 12/28  09:00:00,445.428117635,73.4588579576,0.00169316309765,0.0,220.879908,145.652643033,894.927645743,832.289010976,36.25695,26.3816847673
 12/28  10:00:00,444.764444687,73.4678330618,0.0025370726315,0.0,220.879908,145.652643033,588.156983972,516.416137867,36.25695,35.483896105
 12/28  11:00:00,450.798252541,73.7166835469,0.00167547893283,0.0,220.879908,151.653867033,406.146254858,322.283866597,48.3426,35.5197882602
 12/28  12:00:00,490.505010809,74.4954709872,37.4261089281,0.0,220.879908,151.653867033,242.109477659,158.131556956,48.3426,35.635320703
 12/28  13:00:00,562.422169142,75.4735425425,108.403078159,0.0,220.879908,151.653867033,160.245451341,67.2568621782,48.3426,44.6459891632
 12/28  14:00:00,622.373442309,76.5923722421,172.758014568,0.0,220.879908,145.652643033,81.0164312993,21.0744884765,24.1713,35.7706428228
 12/28  15:00:00,652.0707262,77.3277517165,201.652071325,0.0,220.879908,145.652643033,69.1976979947,9.53015793006,24.1713,35.4962400646
 12/28  16:00:00,655.520032001,77.8166692255,212.465249731,0.0,220.879908,137.835547516,51.5160187151,11.1315375287,4.83426,35.5502211865
 12/28  17:00:00,638.289191117,75.7237955408,202.422586829,0.0,220.879908,133.019064,51.4733617548,11.3336108238,4.83426,35.305490931
 12/28  18:00:00,498.907567183,73.8056280986,139.18365548,0.0,220.879908,53.238744,64.7534152449,33.4320023589,4.83426,26.487152886
 12/28  19:00:00,436.058131651,73.4876681595,65.4055988533,0.0,220.879908,53.238744,115.170826032,74.9238245468,4.83426,35.4127414855
 12/28  20:00:00,395.75076493,73.4588579576,25.1922587204,0.0,220.879908,53.238744,116.712814308,103.205589346,4.83426,8.67296496144
 12/28  21:00:00,371.725735438,73.4588579576,1.54830327895,0.0,220.879908,53.238744,176.202018103,162.701749741,4.83426,8.66600836193
 12/28  22:00:00,117.936108354,0.0,0.0,0.0,43.513341876,52.539744,13.4998756153,0.0,4.83426,8.66561561534
 12/28  23:00:00,117.680343136,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/28  24:00:00,118.663367896,0.0,0.0,0.0,43.513341876,52.539744,9.28719411598,0.0,4.83426,4.45293411598
 12/29  01:00:00,117.722770286,0.0,0.0,0.0,43.513341876,52.539744,9.02139935442,0.0,4.83426,4.18713935442
 12/29  02:00:00,117.723027104,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/29  03:00:00,117.700144193,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/29  04:00:00,117.688609081,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/29  05:00:00,119.804692248,0.0,0.0,0.0,43.513341876,52.539744,13.4503522672,0.0,4.83426,8.61609226716
 12/29  06:00:00,119.449592341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/29  07:00:00,194.129779974,73.4588579576,0.0,0.0,43.513341876,53.238744,1194.03121131,1189.17695131,4.83426,0.02
 12/29  08:00:00,365.017091832,73.4588579576,0.0,0.0,220.879908,53.238744,968.410429525,946.084137812,4.83426,17.4920317131
 12/29  09:00:00,445.002316751,73.4588579576,0.00182881023134,0.0,220.879908,145.652643033,712.656079817,650.015515347,36.25695,26.3836144698
 12/29  10:00:00,444.84729549,73.4588579576,0.00234158251034,0.0,220.879908,145.652643033,661.604995966,589.860741543,36.25695,35.4873044224
 12/29  11:00:00,450.859483904,73.4588579576,0.00166494715525,0.0,220.879908,151.653867033,670.357227395,586.484375213,48.3426,35.5302521816
 12/29  12:00:00,451.686634657,73.4588579576,0.0,0.0,220.879908,151.653867033,586.809171289,502.832422588,48.3426,35.6341487009
 12/29  13:00:00,450.741764196,73.4588579576,0.0,0.0,220.879908,151.653867033,580.842282385,487.847226959,48.3426,44.6524554254
 12/29  14:00:00,444.788511526,73.4588579576,0.0,0.0,220.879908,145.652643033,596.469352071,527.588211915,24.1713,44.7098401556
 12/29  15:00:00,444.776062091,73.4588579576,0.0,0.0,220.879908,145.652643033,585.167446483,525.500318357,24.1713,35.4958281265
 12/29  16:00:00,436.911078929,73.4588579576,0.0,0.0,220.879908,137.835547516,516.750235335,476.367675322,4.83426,35.5483000132
 12/29  17:00:00,431.859622787,73.4588579576,0.0,0.0,220.879908,133.019064,393.89463848,362.575841005,4.83426,26.4845374752
 12/29  18:00:00,358.120454923,73.4588579576,0.0,0.0,220.879908,53.238744,517.156800329,477.016278112,4.83426,35.3062622175
 12/29  19:00:00,370.061100771,73.4588579576,0.0,0.0,220.879908,53.238744,501.097984129,469.696881459,4.83426,26.5668426701
 12/29  20:00:00,369.996078772,73.4588579576,0.0,0.0,220.879908,53.238744,471.778404281,458.269621607,4.83426,8.67452267365
 12/29  21:00:00,369.998151322,73.4588579576,0.0,0.0,220.879908,53.238744,487.20455994,473.704342189,4.83426,8.66595775148
 12/29  22:00:00,117.596487439,0.0,0.0,0.0,43.513341876,52.539744,13.5004384229,0.0,4.83426,8.66617842292
 12/29  23:00:00,117.673822409,0.0,0.0,0.0,43.513341876,52.539744,13.4706046904,0.0,4.83426,8.63634469037
 12/29  24:00:00,118.665987763,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  01:00:00,117.736839958,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  02:00:00,117.731793941,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  03:00:00,117.72602365,0.0,0.0,0.0,43.513341876,52.539744,13.4443414778,0.0,4.83426,8.61008147782
 12/30  04:00:00,117.72056702,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  05:00:00,118.151683291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  06:00:00,118.120006938,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  07:00:00,118.146025104,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  08:00:00,112.045195908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  09:00:00,100.088698769,0.0,0.0,0.0,43.513341876,52.539744,13.4444306799,0.0,4.83426,8.61017067987
 12/30  10:00:00,100.122233142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  11:00:00,100.13843726,0.0,0.0,0.0,43.513341876,52.539744,13.5339564884,0.0,4.83426,8.69969648835
 12/30  12:00:00,100.978003186,0.0,0.0,0.0,43.513341876,52.539744,13.4795354831,0.0,4.83426,8.64527548312
 12/30  13:00:00,100.12934875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  14:00:00,100.268916866,0.0,0.0,0.0,43.513341876,52.539744,13.4734616228,0.0,4.83426,8.63920162279
 12/30  15:00:00,100.359817563,0.0,0.0,0.0,43.513341876,52.539744,13.4730992735,0.0,4.83426,8.63883927353
 12/30  16:00:00,100.392962605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  17:00:00,100.216184647,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  18:00:00,106.15870039,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  19:00:00,118.050459777,0.0,0.0,0.0,43.513341876,52.539744,13.4444196705,0.0,4.83426,8.61015967046
 12/30  20:00:00,118.447215277,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  21:00:00,118.347447005,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  22:00:00,118.111953146,0.0,0.0,0.0,43.513341876,52.539744,22.3696059811,0.0,4.83426,17.5353459811
 12/30  23:00:00,117.743448912,0.0,0.0,0.0,43.513341876,52.539744,13.4444559212,0.0,4.83426,8.61019592123
 12/30  24:00:00,118.592827097,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  01:00:00,117.715438469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  02:00:00,117.701050484,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  03:00:00,117.684557304,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  04:00:00,117.70204046,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  05:00:00,118.139057253,0.0,0.0,0.0,43.513341876,52.539744,13.444377264,0.0,4.83426,8.61011726395
 12/31  06:00:00,118.113044505,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  07:00:00,118.148215605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  08:00:00,112.040192182,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  09:00:00,100.088248961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  10:00:00,100.123054312,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  11:00:00,100.130952076,0.0,0.0,0.0,43.513341876,52.539744,22.2137914818,0.0,4.83426,17.3795314818
 12/31  12:00:00,101.019772953,0.0,0.0,0.0,43.513341876,52.539744,13.4791793765,0.0,4.83426,8.64491937651
 12/31  13:00:00,100.206435691,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  14:00:00,100.350891642,0.0,0.0,0.0,43.513341876,52.539744,13.4790371163,0.0,4.83426,8.64477711627
 12/31  15:00:00,100.464037726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  16:00:00,100.513435974,0.0,0.0,0.0,43.513341876,52.539744,13.4731350382,0.0,4.83426,8.63887503816
 12/31  17:00:00,263.086247753,2.03182202463,158.683033561,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  18:00:00,103.28242795,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  19:00:00,118.145245371,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  20:00:00,118.590751452,0.0,0.0,0.0,43.513341876,52.539744,13.4445308597,0.0,4.83426,8.61027085972
 12/31  21:00:00,118.509945419,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  22:00:00,118.195767375,0.0,0.0,0.0,43.513341876,52.539744,22.3705346191,0.0,4.83426,17.5362746191
 12/31  23:00:00,117.804815365,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  24:00:00,118.651251518,0.0,0.0,0.0,43.513341876,52.539744,13.4444182715,0.0,4.83426,8.61015827145
